Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95502
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9444
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Min),A,29.62
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Max),A,50.38
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,40.12
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93997
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93887
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96088
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Min),A,55.12
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Max),A,42.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,52.25
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,73.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,76.5
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,104.25
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,99.75
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,144.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,74.62
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,109.25
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97223
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94101
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95499
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Min),A,29.62
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Max),A,68.62
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,107.12
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94217
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95386
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97098
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Min),A,67.62
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Max),A,48.75
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,53.12
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,84.25
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.38
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,69.62
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,101.62
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,90.25
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,152.12
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,85.62
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,134.38
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96115
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94028
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Min),A,29.5
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Max),A,76.75
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,48.88
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94598
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.961
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96899
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Min),A,58.75
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Max),A,44.5
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,56.88
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,122.38
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.75
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,64.25
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,92.38
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,93.75
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,142.88
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,89.5
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,181.38
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97571
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91745
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97247
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Min),A,29.12
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Max),A,69.25
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,38.12
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95877
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94498
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9631
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Min),A,56.12
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Max),A,40.25
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,53.88
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,118.75
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.88
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,73.75
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,120.12
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,89.25
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,129.62
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,82.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,179.75
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98129
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9118
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94366
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Min),A,32.38
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Max),A,70.75
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,47.38
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,110.38
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.75
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95126
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9491
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97864
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Min),A,72.25
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Max),A,58.12
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,54.5
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,109.88
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,75.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,138.25
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,83.62
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,173.38
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,90.88
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,172.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97919
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94495
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Min),A,31.62
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Max),A,49.25
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,36.75
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.12
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95544
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9328
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98135
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Min),A,91.75
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Max),A,56.12
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,60.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,113.62
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,82.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,129.62
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,94.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,143.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,125.88
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,176.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98471
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95782
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94672
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Min),A,33.75
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Max),A,88.75
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,56.12
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.12
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.25
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93991
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93921
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98288
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Min),A,72.38
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Max),A,59.25
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,56.12
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,94.5
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.75
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,94.75
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,150.25
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,94.75
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,154.62
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,89.5
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,167.38
