Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9837
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97156
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95529
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Min),A,34.5
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Max),A,74.88
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,54.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.62
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,119.88
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.75
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95184
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95624
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Min),A,70.75
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Max),A,56.25
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,55.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,91.88
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,93.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,152.62
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,121.88
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,185.62
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,96.38
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,163.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97964
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94952
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93677
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Min),A,34.75
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Max),A,80.62
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,54.5
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.62
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.62
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.75
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94687
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9697
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Min),A,81.75
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Max),A,60.12
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,60.38
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,94.88
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,82.88
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,136.38
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,105.12
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,185.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,91.88
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,154.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91412
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95114
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Min),A,37.12
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Max),A,72.12
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,52.12
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.25
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.62
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95822
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96732
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Min),A,72.25
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Max),A,52.12
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,56.38
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,79.12
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,90.25
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,155.88
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,93.88
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,157.12
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,79.5
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,138.12
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97421
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90643
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95874
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Min),A,33.25
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Max),A,71.75
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,46.25
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,118.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97684
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94079
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94882
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Min),A,44.5
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Max),A,32.88
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,55.38
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,77.88
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.38
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,81.88
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,151.38
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,89.12
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,129.75
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,75.5
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,109.38
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97736
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94946
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Min),A,32.5
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Max),A,64.88
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,123.5
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.5
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93408
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95819
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Min),A,63.25
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Max),A,35.62
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,53.88
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,78.75
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.88
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,84.5
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,157.12
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,93.88
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,163.12
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,85.88
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,160.62
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98007
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96869
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97281
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Min),A,31.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Max),A,76.25
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,53.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.25
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.5
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.25
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.88
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.62
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95569
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96042
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95334
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Min),A,61.75
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Max),A,43.38
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,57.12
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,95.88
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,90.75
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,141.25
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,121.25
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,186.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,66.5
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,164.38
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98093
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95151
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95657
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Min),A,37.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Max),A,168.12
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,54.5
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,207.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.75
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96689
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96915
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.961
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Min),A,57.38
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,54.88
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,154.25
