Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.38
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,94.38
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,234.75
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,113.5
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,182.12
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,74.62
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,124.88
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95795
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96152
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Min),A,40.62
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Max),A,85.75
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,61.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,119.25
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,132.25
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97153
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95099
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Min),A,50.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,58.75
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,108.62
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.62
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,94.38
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,156.12
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,111.38
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,198.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,75.5
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,117.62
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94528
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9671
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Min),A,36.38
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Max),A,77.38
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,55.25
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.25
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,126.12
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97238
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94443
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Min),A,44.25
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,57.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,88.38
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.25
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,106.38
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,178.62
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,111.12
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,164.5
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,77.88
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,108.12
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95111
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97324
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Min),A,44.75
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Max),A,103.75
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,71.38
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.12
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,153.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.25
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96478
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94006
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Min),A,47.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Max),A,29.62
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,65.75
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,111.38
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.88
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,125.75
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,203.25
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,103.38
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,166.62
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,78.38
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,115.12
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95657
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97324
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Min),A,41.75
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Max),A,102.25
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,64.88
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,84.88
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,152.38
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.12
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97769
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97302
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96521
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Min),A,62.5
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Max),A,42.12
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,58.38
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,91.75
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.75
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,130.62
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,192.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,125.12
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,194.75
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,95.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,137.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96332
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Min),A,40.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Max),A,79.75
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,54.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,91.88
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,136.75
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.62
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.38
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.75
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96732
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Min),A,73.5
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Max),A,49.5
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,59.38
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,95.88
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.38
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,117.62
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,165.62
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,124.38
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,199.88
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,99.62
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,151.88
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98096
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95978
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Min),A,32.5
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Max),A,63.62
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,42.75
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,130.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,122.38
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96722
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96997
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Min),A,74.75
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Max),A,50.75
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,57.88
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,114.25
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,95.12
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,161.5
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,102.75
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,205.88
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,110.38
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,166.38
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97174
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97382
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Min),A,34.88
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Max),A,72.5
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.88
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,134.38
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.75
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96445
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Min),A,76.12
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Max),A,57.38
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
