Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,62.12
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,136.12
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.12
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,83.88
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,137.38
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,149.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,215.38
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.75
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,127.88
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,190.5
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95383
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98157
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Min),A,39.88
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Max),A,104.5
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,69.12
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.25
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,165.75
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.38
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,122.62
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.38
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96213
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97708
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Min),A,93.12
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Max),A,62.75
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.25
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,84.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,173.25
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.62
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,74.25
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,114.12
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,154.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,249.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,138.75
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,228.88
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97153
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Min),A,43.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Max),A,120.25
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,72.62
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.38
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,103.75
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,183.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.5
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.75
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.75
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97699
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Min),A,92.12
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Max),A,64.88
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,87.88
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,159.25
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,122.88
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,73.5
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,138.88
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,188.88
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,262.25
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.75
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,137.38
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,222.25
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97583
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97275
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Min),A,54.62
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Max),A,120.75
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,89.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.88
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,102.62
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,180.62
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,145.88
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96912
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98065
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Min),A,79.12
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Max),A,51.38
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,82.25
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,172.25
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,122.75
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,77.25
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,150.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,178.75
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,277.5
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.62
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,90.62
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,164.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97668
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Min),A,63.5
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Max),A,136.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,93.12
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,133.75
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,124.62
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,184.5
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,151.75
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96835
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98099
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Min),A,94.12
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Max),A,52.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.62
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,69.62
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,181.12
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,75.75
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,167.25
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,189.62
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,272.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,114.75
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,197.5
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Min),A,29.62
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Max),A,105.5
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,57.25
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.5
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.12
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,82.38
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,167.75
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.62
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96982
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97897
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Min),A,77.12
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Max),A,47.75
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,50.62
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,134.38
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.75
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,95.75
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,155.25
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,125.62
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,254.38
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,109.25
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,187.62
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Min),A,33.62
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Max),A,132.5
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,69.12
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,83.5
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,193.5
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.12
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93628
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Min),A,92.25
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Max),A,61.12
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,54.62
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,123.88
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.88
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,82.5
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,156.38
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,125.12
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,226.25
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,116.62
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,192.5
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97494
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Min),A,37.38
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Max),A,127.62
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,66.38
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.12
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.5
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,180.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.25
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97604
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94693
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Min),A,117.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Max),A,79.25
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
