Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,138.38
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.38
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,50.25
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,125.5
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.75
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,66.88
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,135.62
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,123.5
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,212.12
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,118.62
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,205.5
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95627
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97321
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Min),A,30.5
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Max),A,90.5
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,49.25
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.75
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95145
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95404
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Min),A,61.62
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Max),A,34.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,48.25
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,97.62
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.88
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,69.88
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,120.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,111.38
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,180.25
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,88.75
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,147.5
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96759
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96255
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Min),A,27.88
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Max),A,72.75
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.25
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94626
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96109
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Min),A,57.25
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Max),A,32.25
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,45.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,88.5
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.38
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,71.25
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,123.25
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,97.25
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,161.88
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,77.38
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,162.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96143
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95477
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97684
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Min),A,26.62
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Max),A,71.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,37.88
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.75
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96927
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96744
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93097
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Min),A,49.62
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Max),A,31.88
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,48.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,90.62
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.12
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,65.25
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,104.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,104.88
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,173.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,78.5
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,129.62
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94482
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94635
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97742
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Min),A,26.5
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Max),A,67.75
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,40.38
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,107.12
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95923
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95898
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Min),A,54.5
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Max),A,35.12
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,48.25
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,95.12
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.62
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,54.5
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,98.75
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,99.25
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,156.12
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,80.88
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,135.25
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91788
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9473
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Min),A,31.75
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Max),A,73.75
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,48.88
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.38
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96503
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94934
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Min),A,57.88
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Max),A,37.88
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,48.5
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,120.25
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.62
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,43.38
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,90.75
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,88.5
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,182.62
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,83.38
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,148.5
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90417
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94147
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97382
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Min),A,30.5
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Max),A,78.75
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9299
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92782
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Min),A,67.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Max),A,41.5
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,55.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,112.75
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.75
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,40.62
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,76.12
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,84.75
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,145.5
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,71.12
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,144.88
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88849
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93753
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95956
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Min),A,30.88
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Max),A,83.75
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,48.38
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90857
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92969
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94708
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
