Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Min),A,49.88
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,47.12
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,100.38
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.38
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,37.5
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,74.75
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,80.38
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,157.88
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,53.12
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,109.38
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91284
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91916
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95975
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Min),A,27.5
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Max),A,64.38
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,40.75
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93094
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92679
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93133
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Min),A,50.38
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,43.75
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,90.38
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.88
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,40.5
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,76.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,76.25
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,130.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,56.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,99.5
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77429
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91699
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95175
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Min),A,32.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Max),A,76.75
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92355
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85937
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92364
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Min),A,38.25
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Max),A,24.75
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,50.25
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,90.12
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.12
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,30.75
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,55.62
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,62.5
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,122.38
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,48.5
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,86.88
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.31
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80514
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91363
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96307
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Min),A,29.38
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Max),A,66.62
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,49.5
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97095
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90878
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92093
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Min),A,39.5
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Max),A,20.88
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,45.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,90.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.25
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,31.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,73.12
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,66.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,133.12
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,56.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,96.5
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84628
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91901
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97696
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Min),A,27.62
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Max),A,65.75
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,48.25
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94174
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8757
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94144
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Min),A,51.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Max),A,28.75
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,41.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,98.88
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.38
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,27.75
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,67.5
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,60.75
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,113.5
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,61.5
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,124.25
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75534
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94965
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Min),A,26.38
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Max),A,92.12
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,54.38
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93341
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85132
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9545
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Min),A,42.12
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Max),A,26.62
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,38.88
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,107.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.62
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,26.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,83.25
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,65.38
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,138.12
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,66.5
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,104.75
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.19
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79797
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96622
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96295
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Min),A,29.25
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Max),A,91.62
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,57.62
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.12
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.81
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94531
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90295
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96326
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Min),A,50.5
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Max),A,30.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,44.75
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,108.75
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.12
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,26.12
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,82.12
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,83.12
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,148.75
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,56.62
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,105.38
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74542
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96451
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96976
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Min),A,41.75
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Max),A,83.25
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,59.88
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.62
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
