Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92514
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83505
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97211
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Min),A,62.25
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Max),A,37.38
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,62.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,114.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.12
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,24.25
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,52.5
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,76.38
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,127.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,64.75
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,134.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65631
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95789
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Min),A,50.88
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Max),A,95.88
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,72.88
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91092
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8692
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94641
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Min),A,44.12
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Max),A,29.62
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,72.88
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,131.12
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,23.38
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,57.12
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,70.25
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,140.88
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,71.12
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,135.88
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76501
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93805
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Min),A,32.88
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Max),A,88.75
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,62.62
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92337
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92386
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94223
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Min),A,56.12
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Max),A,29.25
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,59.12
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,124.5
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.25
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,20.5
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,56.38
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,71.88
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,143.12
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,72.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,129.62
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88983
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93448
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Min),A,32.5
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Max),A,88.5
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,59.25
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.62
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94641
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76242
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96747
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Min),A,67.5
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Max),A,38.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,52.25
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,120.62
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.88
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,20.62
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,76.12
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,63.5
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,132.12
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,73.12
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,141.25
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90155
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93515
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Min),A,35.62
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Max),A,94.88
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,60.25
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.88
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-51.12
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96307
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74807
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96728
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Min),A,55.62
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Max),A,35.12
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,53.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,101.12
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.75
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,37.38
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,68.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,64.88
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,137.88
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,63.75
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,119.5
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93442
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92859
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Min),A,26.5
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Max),A,69.88
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.44
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92255
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.58807
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97049
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Min),A,60.25
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Max),A,35.88
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,44.12
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,112.12
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,37.38
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,78.12
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,56.75
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,108.88
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,70.5
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,141.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93518
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92724
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Min),A,24.75
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Max),A,73.12
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,47.88
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.38
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-55.31
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90506
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.53866
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94784
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Min),A,59.25
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,39.75
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,103.25
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,32.62
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,83.25
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,50.75
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,122.5
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,69.12
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,128.12
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91598
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91949
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Min),A,24.25
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Max),A,74.38
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,41.75
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
