Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.43
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9422
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.40975
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9191
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Min),A,35.12
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Max),A,24.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,36.62
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,94.38
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.88
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,31.88
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,79.5
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,48.62
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,104.62
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,59.62
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,110.88
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90842
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95413
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Min),A,28.88
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Max),A,80.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,53.38
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-62.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9451
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.49245
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87881
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Min),A,44.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,46.88
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,88.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,33.38
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,64.5
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,61.12
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,117.12
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,51.38
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,99.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95163
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94586
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Min),A,23.88
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Max),A,72.38
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,40.38
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.88
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92511
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68396
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8526
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Min),A,30.5
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Max),A,21.25
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,38.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,92.62
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,33.75
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,80.5
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,54.12
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,125.12
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,49.5
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,91.38
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95734
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95007
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Min),A,25.12
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Max),A,74.12
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.5
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.5
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92486
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.56188
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92416
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Min),A,42.12
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Max),A,28.25
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,39.5
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,100.75
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.38
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,43.75
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,84.12
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,61.25
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,140.75
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,49.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,122.38
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93219
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96405
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Min),A,26.5
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Max),A,80.38
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,52.5
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-64.07
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94528
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.38738
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87051
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Min),A,51.38
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Max),A,26.38
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,39.62
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,95.5
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.62
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,35.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,97.88
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,72.5
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,110.88
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,58.12
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,118.88
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92792
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93567
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Min),A,25.75
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Max),A,73.5
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,46.62
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-57.87
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95383
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.4649
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95138
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Min),A,59.75
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Max),A,33.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,43.12
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,101.5
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.88
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,34.88
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,88.25
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,54.75
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,130.62
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,58.75
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,132.25
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9328
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93173
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Min),A,31.62
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Max),A,86.38
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,54.12
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.25
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93527
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.47222
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97012
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Min),A,60.75
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Max),A,34.88
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,43.25
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,136.12
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.75
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,36.38
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,76.38
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,56.88
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,104.25
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,75.62
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,165.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93457
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91379
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Min),A,25.62
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Max),A,84.88
