Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,48.38
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.25
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9566
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.43764
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94223
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Min),A,40.88
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Max),A,25.25
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,44.12
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,106.5
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.88
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,36.5
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,87.75
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,48.88
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,89.62
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,70.88
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,133.75
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87491
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87027
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Min),A,25.25
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Max),A,94.88
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,47.62
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.25
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92514
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66744
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86282
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Min),A,41.62
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Max),A,20.38
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,35.75
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,100.12
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.12
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,22.88
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,72.62
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,42.75
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,92.12
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,51.88
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,116.5
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86819
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93445
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Min),A,30.88
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Max),A,85.12
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.75
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95111
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.38549
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95148
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Min),A,60.12
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Max),A,28.62
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,49.38
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,124.62
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,28.25
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,68.88
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,56.38
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,95.75
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,74.62
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,138.38
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88495
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93936
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98389
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Max),A,64.75
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-80.19
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96866
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.37679
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95618
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Min),A,51.62
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Max),A,29.88
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,38.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,91.12
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,26.5
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,96.5
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,55.5
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,99.62
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,62.12
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,119.75
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95935
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9498
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Min),A,22.62
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Max),A,62.25
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,34.62
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-79.81
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.47283
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8858
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Min),A,43.62
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Max),A,22.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,33.88
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,73.88
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.38
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,51.12
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,122.62
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,53.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,129.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,56.88
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,105.12
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9754
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95929
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Min),A,23.75
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Max),A,60.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,34.12
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.5
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96365
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.5827
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95053
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Min),A,54.5
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Max),A,26.5
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,32.75
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,85.12
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.25
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,62.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,110.62
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,64.25
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,129.88
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,71.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,131.5
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95215
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91159
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Min),A,25.62
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Max),A,71.62
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,43.75
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.94
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97586
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77826
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9538
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Min),A,58.25
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Max),A,24.25
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,40.75
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,104.38
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,48.75
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,90.62
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,45.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,109.38
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,73.12
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,143.12
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
