Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95612
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94989
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Min),A,25.25
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Max),A,81.88
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,52.88
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.62
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.12
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94766
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76983
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95416
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Min),A,45.38
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Max),A,27.12
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,46.75
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,106.38
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,46.5
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,91.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,57.5
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,112.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,103.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,144.75
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97156
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90625
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Min),A,26.38
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Max),A,78.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,50.12
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.25
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.88
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.62
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.81
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93124
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87524
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92074
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Min),A,43.12
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Max),A,24.5
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,40.38
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,98.25
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.75
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,53.88
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,126.25
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,59.75
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,98.12
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,71.62
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,163.38
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94971
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9324
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Min),A,25.62
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Max),A,86.12
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.38
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93506
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82495
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91907
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Min),A,37.88
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,38.5
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,111.5
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.25
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,39.75
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,95.88
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,60.5
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,103.62
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,70.5
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,141.88
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96036
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93439
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Min),A,22.5
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Max),A,58.25
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.12
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.5
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93457
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94336
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94043
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Min),A,51.88
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,39.5
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,86.25
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.62
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,56.75
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,103.38
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,70.5
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,121.25
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,65.88
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,138.62
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97388
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92758
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Min),A,25.25
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Max),A,69.38
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,37.88
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,129.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95236
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94846
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9714
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Min),A,48.88
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,39.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,69.38
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,63.5
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,140.5
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,72.12
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,128.62
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,70.62
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,118.75
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9729
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93664
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Min),A,27.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Max),A,87.62
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,39.75
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,151.5
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.88
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95605
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93567
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97931
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Min),A,46.5
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Max),A,31.88
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,36.88
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,91.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,59.5
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,166.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,77.75
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,112.5
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,86.75
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,152.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96713
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94485
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Min),A,26.88
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Max),A,48.25
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,35.38
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.56
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90851
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97369
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Min),A,35.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Max),A,23.88
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,40.25
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,77.38
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.88
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,72.12
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,135.12
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,66.62
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,121.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,82.62
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,139.38
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
