Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97546
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97192
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Min),A,25.25
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Max),A,65.5
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,38.62
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.5
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.62
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96423
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96844
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Min),A,45.5
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Max),A,23.12
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,40.62
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,86.88
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.38
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,87.5
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,168.88
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,104.5
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,178.5
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,90.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,124.38
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9635
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97238
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Min),A,26.12
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Max),A,75.62
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,44.75
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.62
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.88
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Min),A,64.12
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Max),A,42.38
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,45.88
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,125.75
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,66.38
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,146.88
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,139.62
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,192.12
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,92.62
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,151.12
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95727
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96512
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Min),A,27.88
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Max),A,71.12
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,47.25
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95663
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Min),A,55.75
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Max),A,29.62
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,43.62
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,96.62
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.62
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,70.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,150.75
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,92.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,158.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,97.12
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,152.38
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97247
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97702
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Min),A,30.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Max),A,70.38
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,141.25
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.25
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96475
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Min),A,56.5
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Max),A,33.5
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,40.75
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,104.5
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.88
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,77.12
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,155.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,104.38
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,203.5
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,106.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,162.62
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97238
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98511
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Min),A,46.25
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Max),A,113.62
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,71.5
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,100.25
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.62
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.75
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.75
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96417
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94812
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Min),A,31.38
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Max),A,21.75
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,60.62
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,130.75
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.62
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,63.62
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,117.75
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,148.5
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,204.75
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,101.62
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,153.25
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97598
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Min),A,41.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Max),A,75.62
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,58.12
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.12
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,134.25
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.88
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,84.62
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,126.62
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.38
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95996
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97131
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Min),A,39.75
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,54.88
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,110.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.12
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,79.38
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,130.12
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,109.25
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,181.5
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,123.12
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,180.88
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98434
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97913
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Min),A,25.62
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Max),A,62.25
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,124.38
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.38
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.5
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93384
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Min),A,60.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Max),A,32.12
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,36.62
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,83.75
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.75
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,81.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,164.5
