Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,106.75
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,152.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,105.25
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,157.25
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97559
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Min),A,27.62
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Max),A,78.12
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,52.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.25
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,136.25
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.25
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.25
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91931
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96802
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Min),A,50.88
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,42.25
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,100.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.75
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,69.38
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,112.38
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,113.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,174.12
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,84.88
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,147.38
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97946
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97491
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Min),A,23.38
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Max),A,62.38
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96371
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92023
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9639
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Min),A,66.5
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Max),A,31.5
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,38.12
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,94.75
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.38
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,66.12
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,137.38
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,96.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,152.5
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,83.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,155.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97409
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96277
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Min),A,25.75
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Max),A,53.12
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92633
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95492
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Min),A,79.88
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Max),A,41.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,47.88
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,117.25
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.38
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,60.88
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,98.25
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,91.38
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,150.75
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,96.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,172.38
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97162
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95392
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Min),A,28.12
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Max),A,56.62
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,40.38
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94925
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92947
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90863
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Min),A,48.88
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Max),A,26.75
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,45.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,81.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.62
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,63.62
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,97.25
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,74.75
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,140.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,82.5
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,124.88
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94162
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Max),A,53.38
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.38
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94476
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90918
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93942
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Min),A,48.75
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Max),A,34.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,42.62
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,83.5
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.12
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,67.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,117.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,72.88
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,140.38
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,84.75
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,133.5
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9707
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94943
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98279
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Min),A,25.88
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Max),A,43.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.12
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93201
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89157
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96655
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Min),A,57.62
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Max),A,37.62
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,40.5
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,81.62
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.25
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,62.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,101.38
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,76.25
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,109.12
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,79.88
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,127.75
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97751
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96088
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Min),A,26.38
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Max),A,52.12
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.75
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93661
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88351
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9707
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Min),A,55.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Max),A,35.62
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
