Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,40.5
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,97.38
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.25
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,63.12
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,109.12
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,76.88
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,132.25
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,85.88
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,153.5
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97583
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94504
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98279
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Min),A,25.5
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Max),A,53.12
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.32
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94287
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85104
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9508
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Min),A,54.12
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Max),A,29.62
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,40.5
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,77.88
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.75
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,60.62
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,113.25
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,71.25
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,107.5
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,75.25
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,119.62
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95291
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93848
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Min),A,24.75
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Max),A,40.75
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.25
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93283
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85925
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95398
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Min),A,55.88
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,41.25
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,75.38
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.12
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,48.75
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,89.12
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,69.75
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,101.88
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,82.75
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,123.38
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95105
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9425
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97888
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Min),A,22.5
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Max),A,47.38
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.75
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9154
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90384
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95215
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Min),A,49.5
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Max),A,31.25
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,41.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,82.62
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.75
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,45.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,81.88
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,61.25
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,120.62
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,69.12
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,111.38
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95038
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93219
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Min),A,22.75
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Max),A,57.5
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,31.88
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92178
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79199
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95462
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Min),A,49.62
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,39.88
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,95.25
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.12
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,44.12
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,69.25
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,60.25
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,89.62
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,75.5
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,129.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93829
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94855
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Min),A,23.25
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Max),A,63.62
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,39.75
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.75
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92285
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8277
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91446
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Min),A,40.75
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Max),A,24.75
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,41.5
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,73.88
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,41.75
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,58.88
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,59.25
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,116.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,60.75
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,108.25
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94092
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94083
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Max),A,63.62
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,34.25
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.13
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92096
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8858
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91717
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Min),A,34.88
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Max),A,23.12
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,36.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,86.88
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.25
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,41.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,65.62
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,62.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,129.75
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,61.12
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,100.75
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92355
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91934
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Min),A,24.12
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Max),A,43.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,31.38
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.19
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92966
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80993
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97668
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Min),A,56.75
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Max),A,39.62
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
