Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,47.12
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,96.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,42.62
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,66.75
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,54.25
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,87.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,80.38
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,126.5
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93207
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90655
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Max),A,42.75
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,29.88
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.87
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94592
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79391
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Min),A,61.75
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Max),A,38.88
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,38.88
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,94.25
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.12
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,42.75
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,79.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,54.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,80.62
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,69.88
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,135.12
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91321
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91974
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93835
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Max),A,42.25
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,27.25
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.81
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90842
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81823
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97205
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Min),A,53.88
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Max),A,31.38
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,33.75
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,75.88
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.25
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,39.25
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,49.88
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,55.12
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,83.5
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,46.62
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,106.38
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89136
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9013
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90222
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Min),A,22.62
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Max),A,35.12
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,26.75
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90414
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85077
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96027
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Min),A,34.5
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Max),A,25.38
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,31.62
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,58.88
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.75
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,37.88
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,57.25
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,54.88
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,78.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,45.5
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,82.12
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88791
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89978
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89142
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Max),A,32.25
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,25.75
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.87
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9104
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77868
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94662
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Min),A,39.62
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,30.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,52.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,32.75
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,57.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,53.88
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,68.38
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,34.62
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,72.25
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87189
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90054
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92386
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Max),A,35.25
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,25.75
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.94
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.25
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88559
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81573
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88284
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Min),A,25.88
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Max),A,17.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,29.25
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,54.75
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,32.25
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,48.75
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,54.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,84.75
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,34.25
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,54.38
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90491
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89892
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92041
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Min),A,19.25
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Max),A,35.62
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.75
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.44
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87131
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78643
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89172
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Min),A,24.62
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Max),A,16.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,29.62
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,49.5
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.88
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,33.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,50.75
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,54.62
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,76.38
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,33.5
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,56.25
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88003
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88501
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9454
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Max),A,42.5
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.88
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.62
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94302
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83749
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82284
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Min),A,25.5
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Max),A,12.88
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
