Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,27.38
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,55.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,33.62
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,45.75
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,50.12
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,77.75
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,33.88
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,72.75
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8627
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87619
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83941
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Max),A,33.12
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.12
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.93
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.56
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91867
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83056
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.863
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Min),A,19.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Max),A,13.25
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,25.62
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,39.75
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,27.75
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,41.75
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,47.38
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,65.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,30.38
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,46.25
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.25
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89755
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88528
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84585
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Max),A,29.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.905
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8338
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84387
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Min),A,25.5
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Max),A,13.5
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,26.62
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,43.62
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.88
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,28.62
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,50.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,49.12
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,73.5
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,30.5
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,51.12
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.56
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89648
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86984
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83484
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Max),A,37.38
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.75
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88284
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76971
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89853
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Min),A,24.25
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Max),A,15.5
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,27.38
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,46.38
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,28.12
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,38.5
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,49.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,72.5
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,31.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,53.88
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91989
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85644
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87225
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Max),A,29.38
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,20.88
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.25
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89905
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75375
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87115
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Min),A,23.38
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Max),A,13.88
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,26.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,41.5
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.62
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,30.12
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,51.38
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,47.38
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,61.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,29.38
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,53.12
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92624
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87677
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8352
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Max),A,34.38
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.44
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91278
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84887
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85663
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Min),A,22.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Max),A,14.5
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,26.38
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,42.75
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,30.25
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,48.5
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,49.5
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,68.38
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,29.75
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,52.12
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93304
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8851
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85855
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Min),A,17.12
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Max),A,37.25
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,21.88
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.69
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.38
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91147
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76614
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87579
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Min),A,25.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Max),A,15.25
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,26.5
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,55.88
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.25
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,29.25
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,40.5
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,49.62
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,87.25
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,31.38
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,54.12
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.94
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93472
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90045
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86868
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Max),A,32.12
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,21.75
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.13
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92334
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83807
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89407
