Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Min),A,23.88
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Max),A,14.25
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,26.38
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,43.62
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.62
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,29.12
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,44.75
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,50.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,72.5
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,31.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,48.75
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92642
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88437
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82174
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Max),A,28.12
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.87
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83804
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74865
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87311
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Min),A,21.88
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Max),A,14.88
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,27.25
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,41.88
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.12
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,29.75
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,40.62
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,49.75
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,69.62
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,30.62
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,42.38
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92193
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88986
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83224
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Max),A,37.12
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.44
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87271
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74447
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87701
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Min),A,23.75
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Max),A,15.88
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,28.5
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,43.12
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,30.38
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,41.62
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,50.25
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,70.25
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,31.62
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,50.12
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92184
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87845
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87527
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Max),A,32.12
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.88
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.5
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87112
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80185
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86087
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Min),A,25.12
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Max),A,16.5
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,27.75
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,48.62
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,29.38
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,50.38
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,49.38
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,75.88
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,31.88
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,50.25
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91827
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86224
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87359
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Max),A,28.5
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.38
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.63
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83154
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75344
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86267
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Min),A,23.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Max),A,14.75
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,27.75
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,41.88
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,29.5
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,39.38
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,49.5
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,66.88
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,31.62
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,48.88
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93494
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87295
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88205
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Max),A,37.12
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.38
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.81
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88379
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84701
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89697
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Min),A,23.88
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Max),A,16.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,27.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,54.88
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.88
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,29.5
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,44.62
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,50.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,74.5
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,32.12
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,67.62
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.906
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86389
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85061
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Max),A,33.75
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.75
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92395
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82995
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8659
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Min),A,25.88
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Max),A,13.88
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,27.38
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,40.62
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.62
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,32.62
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,47.75
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,50.12
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,65.88
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,31.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,54.88
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.38
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88959
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85675
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85321
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Max),A,28.75
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.12
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
