Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.06
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9331
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8302
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81112
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Min),A,24.62
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Max),A,14.12
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,27.25
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,43.38
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,33.38
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,49.38
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,49.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,71.5
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,30.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,46.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.94
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89053
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86581
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8598
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Max),A,35.5
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.62
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88779
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72705
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84775
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Min),A,24.88
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Max),A,15.88
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,29.25
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,41.5
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.75
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,33.75
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,42.5
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,50.38
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,67.88
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,32.38
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,49.75
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.94
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91818
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87936
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83835
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Max),A,33.62
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.75
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90143
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74374
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92572
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Min),A,31.25
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Max),A,20.88
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,29.38
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,41.12
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.12
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,33.38
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,56.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,51.12
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,68.75
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,33.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,57.25
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.44
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92541
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9043
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84115
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Max),A,37.38
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.5
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93945
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78259
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96127
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Min),A,34.12
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,28.5
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,41.75
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.75
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,36.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,64.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,53.25
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,74.12
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,39.75
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,54.12
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90692
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8988
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87247
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Min),A,20.38
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Max),A,40.62
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.5
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93732
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87723
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94092
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Min),A,29.12
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Max),A,20.38
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,31.62
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,47.12
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.25
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,35.12
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,45.88
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,54.12
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,81.5
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,40.38
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,62.38
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88418
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88501
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87564
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Max),A,37.12
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,24.62
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90945
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81207
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94778
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Min),A,28.5
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Max),A,20.75
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,31.62
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,42.5
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.75
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,33.25
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,47.12
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,52.12
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,66.12
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,40.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,56.62
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87539
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86893
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8764
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Max),A,37.88
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.25
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.5
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89566
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85119
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9454
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Min),A,28.75
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Max),A,19.5
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,29.38
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,44.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.62
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,33.5
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,53.12
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,49.75
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,69.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,34.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,53.25
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.06
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89377
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8605
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87002
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Min),A,18.88
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Max),A,29.88
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
