Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91183
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86304
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89084
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Min),A,28.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Max),A,15.75
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,29.25
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,50.25
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,34.25
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,57.88
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,49.62
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,80.5
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,33.38
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,56.62
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88922
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8677
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86227
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Min),A,19.5
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Max),A,30.62
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,24.12
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.56
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89157
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81469
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8717
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Min),A,22.25
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Max),A,14.75
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,30.25
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,41.75
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.25
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,34.5
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,51.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,51.12
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,67.62
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,31.38
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,55.12
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91543
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88519
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84909
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Max),A,32.5
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,24.88
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.19
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86023
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77954
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88876
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Min),A,22.5
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Max),A,15.5
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,29.5
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,41.5
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.62
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,35.38
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,55.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,51.88
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,68.25
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,31.62
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,56.25
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.12
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8743
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89996
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84567
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Max),A,38.88
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.81
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90683
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7893
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88956
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Min),A,23.62
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Max),A,16.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,29.75
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,45.75
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.88
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,35.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,54.12
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,52.25
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,69.12
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,32.88
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,50.38
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.63
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89252
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90054
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86789
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Min),A,21.25
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Max),A,36.25
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.75
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9032
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87579
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81976
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Min),A,20.88
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Max),A,14.5
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,30.62
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,48.88
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.75
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,35.12
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,52.12
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,51.5
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,73.62
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,31.88
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,47.88
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85287
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90579
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89636
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Min),A,24.5
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Max),A,40.75
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.38
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93143
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83224
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85183
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Min),A,20.12
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Max),A,15.62
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,33.75
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,52.38
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,35.38
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,47.25
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,54.25
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,76.38
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,33.62
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,51.5
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90918
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89435
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90091
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Max),A,34.62
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.93
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90494
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8414
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91458
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Min),A,25.12
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Max),A,16.88
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,31.12
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,48.75
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.38
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,36.5
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,51.5
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,53.38
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,78.75
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,35.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,52.12
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93997
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87411
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88421
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
