Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Max),A,31.25
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,22.38
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.56
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88278
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85522
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8851
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Min),A,26.25
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Max),A,16.5
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,31.25
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,45.38
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.62
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,39.12
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,50.62
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,55.5
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,77.38
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,35.25
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,57.12
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9415
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88229
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87921
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Max),A,33.12
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,23.62
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89877
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86197
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91495
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Min),A,27.12
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Max),A,19.5
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,32.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,44.25
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,38.38
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,66.62
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,56.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,73.38
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,41.38
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,58.38
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9422
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86734
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89953
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Max),A,33.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.75
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95978
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83416
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91537
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Min),A,26.25
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Max),A,19.25
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,33.5
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,42.5
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.75
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,44.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,67.12
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,55.38
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,73.38
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,42.38
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,60.12
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94714
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86618
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90466
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Min),A,20.88
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Max),A,26.5
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95654
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85144
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93005
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Min),A,36.12
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Max),A,20.12
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,34.12
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,44.75
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.12
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,44.62
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,58.38
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,55.38
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,71.12
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,44.88
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,63.62
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93848
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88559
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9147
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Min),A,21.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Max),A,31.38
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.75
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96072
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81198
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83413
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Min),A,24.38
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Max),A,16.88
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Min),A,33.25
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Max),A,46.5
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.88
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Min),A,42.25
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Max),A,77.88
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Min),A,50.12
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Max),A,75.12
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Min),A,36.38
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Max),A,58.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9078
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91119
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92981
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Max),A,43.5
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8627
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8735
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Min),A,27.88
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Max),A,18.12
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Min),A,34.25
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Max),A,46.25
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.12
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Min),A,45.5
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Max),A,75.62
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Min),A,55.62
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Max),A,82.12
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Min),A,40.38
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Max),A,73.12
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94287
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90442
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92053
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Max),A,40.62
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.75
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97433
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85672
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83398
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Min),A,21.12
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Min),A,35.62
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Max),A,49.38
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.38
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Min),A,52.12
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Max),A,82.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Min),A,58.25
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Max),A,86.75
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Min),A,42.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Max),A,58.75
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
