Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95099
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91601
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89834
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Max),A,36.62
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.62
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96756
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83737
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88177
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Min),A,25.25
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Max),A,17.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Min),A,36.25
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Max),A,47.38
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Min),A,56.38
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Max),A,84.5
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Min),A,58.88
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Max),A,85.25
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Min),A,41.75
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Max),A,67.5
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94717
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91858
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8945
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Min),A,24.25
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Max),A,39.88
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,30.88
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.93
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78933
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93173
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Min),A,33.12
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Max),A,20.88
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Min),A,36.25
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Max),A,49.62
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.12
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Min),A,53.88
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Max),A,95.5
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Min),A,63.5
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Max),A,79.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Min),A,42.88
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Max),A,72.62
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94675
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90738
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91809
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Min),A,25.25
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Max),A,57.12
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.19
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96878
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84167
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94528
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Min),A,33.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Max),A,23.62
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Min),A,39.38
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Max),A,78.5
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.12
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Min),A,54.5
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Max),A,82.5
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Min),A,60.62
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Max),A,90.75
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Min),A,52.25
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Max),A,115.88
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95395
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87897
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97211
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Min),A,25.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Max),A,51.5
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97482
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88336
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94183
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Min),A,41.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Min),A,40.38
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Max),A,77.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.25
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Min),A,56.38
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Max),A,96.25
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Min),A,62.12
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Max),A,98.25
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Min),A,59.38
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Max),A,120.12
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93484
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88635
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91537
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Min),A,25.38
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Max),A,36.75
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96347
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92636
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95212
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Min),A,32.75
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Max),A,24.88
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Min),A,42.38
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Max),A,53.38
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.25
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Min),A,53.12
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Max),A,81.88
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Min),A,69.5
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Max),A,99.38
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Min),A,51.75
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Max),A,80.88
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91107
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90942
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92709
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Min),A,27.12
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Max),A,42.5
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,31.88
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97314
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89041
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94702
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Min),A,29.25
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Min),A,43.38
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Max),A,62.62
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Min),A,54.5
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Max),A,81.75
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Min),A,67.25
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Max),A,96.25
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Min),A,50.25
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Max),A,93.38
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91324
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90295
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93173
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Min),A,28.38
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Max),A,41.25
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,32.25
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9812
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87274
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91763
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Max),A,21.62
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Min),A,44.38
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Max),A,53.25
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.38
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Min),A,55.75
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Max),A,89.5
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Min),A,66.12
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Max),A,96.12
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Min),A,54.25
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Max),A,80.38
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,0.0
