Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-16T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91989
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89728
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91739
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Min),A,28.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Max),A,42.5
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87338
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91827
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Min),A,34.25
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Max),A,23.88
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Min),A,46.5
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Max),A,59.12
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.25
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Min),A,57.38
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Max),A,87.5
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Min),A,65.62
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Max),A,94.62
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Min),A,55.38
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Max),A,81.62
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9082
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89035
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9411
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Min),A,28.5
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Max),A,36.62
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.12
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95209
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95428
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94284
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Min),A,62.12
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Max),A,35.5
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Min),A,50.88
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Max),A,81.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Min),A,54.25
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Max),A,68.38
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Min),A,78.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Max),A,127.5
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Min),A,64.25
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Max),A,94.88
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9237
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88345
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9267
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Min),A,27.88
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Max),A,43.75
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,32.38
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92264
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95798
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96097
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Min),A,53.25
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Max),A,38.12
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Min),A,50.38
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Max),A,76.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Min),A,54.5
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Max),A,76.75
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Min),A,82.12
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Max),A,118.62
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Min),A,65.25
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Max),A,106.75
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93356
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88632
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92639
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Min),A,29.88
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Max),A,58.75
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,35.38
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93506
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93301
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96713
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Min),A,52.62
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Max),A,40.75
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Min),A,52.5
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Max),A,95.88
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Min),A,59.88
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Max),A,84.88
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Min),A,74.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Max),A,120.12
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Min),A,74.62
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Max),A,141.12
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96704
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89712
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92828
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Min),A,29.75
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Max),A,53.12
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93085
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93738
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96686
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Min),A,59.12
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Min),A,50.75
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Max),A,91.5
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.75
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Min),A,72.62
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Max),A,99.25
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Min),A,70.88
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Max),A,118.75
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Min),A,72.25
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Max),A,134.75
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95831
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92618
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91562
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Min),A,30.25
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Max),A,48.62
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93854
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93854
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95819
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Min),A,52.5
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Max),A,39.62
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Min),A,51.12
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Max),A,65.75
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.38
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Min),A,67.38
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Max),A,95.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Min),A,77.12
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Max),A,122.62
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Min),A,61.75
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Max),A,105.62
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96362
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96738
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90317
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Min),A,34.88
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Max),A,81.88
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,53.88
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.88
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94702
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94473
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9711
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Min),A,51.75
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Max),A,40.62
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Min),A,51.12
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Max),A,89.25
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Min),A,65.25
