Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Max),A,102.12
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Min),A,98.62
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Max),A,163.38
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Min),A,70.62
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Max),A,109.62
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95685
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96097
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89853
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Min),A,32.5
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Max),A,85.5
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,47.25
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.5
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93478
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93204
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Min),A,69.75
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Max),A,49.5
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Min),A,55.12
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Max),A,106.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.38
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Min),A,64.62
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Max),A,90.38
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Min),A,93.75
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Max),A,170.5
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Min),A,68.25
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Max),A,116.25
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96408
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92816
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92804
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Min),A,29.25
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Max),A,49.5
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,36.75
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96368
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94446
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Min),A,66.5
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Max),A,44.75
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Min),A,49.62
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Max),A,79.25
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.62
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Min),A,65.75
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Max),A,123.62
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Min),A,82.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Max),A,128.38
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Min),A,72.75
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Max),A,159.12
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96698
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93381
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97052
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Min),A,29.38
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Max),A,70.5
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,119.5
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95801
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96201
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Min),A,70.12
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Max),A,53.88
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Min),A,53.75
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Max),A,87.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Min),A,75.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Max),A,136.12
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Min),A,90.88
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Max),A,137.88
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Min),A,101.62
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Max),A,152.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96945
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93143
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97391
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Min),A,32.88
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Max),A,69.75
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,43.88
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.75
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96725
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9447
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97675
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Min),A,69.38
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Max),A,50.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Min),A,53.25
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Max),A,102.38
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.38
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Min),A,88.75
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Max),A,129.12
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Min),A,89.12
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Max),A,123.75
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Min),A,89.75
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Max),A,169.75
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96136
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93982
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95612
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Min),A,32.62
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Max),A,54.38
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,40.62
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96286
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93365
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96228
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Min),A,60.75
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Max),A,39.12
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Min),A,54.25
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Max),A,68.5
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.75
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Min),A,79.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Max),A,128.38
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Min),A,86.62
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Max),A,134.38
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Min),A,81.12
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Max),A,118.12
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95764
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9418
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95132
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Min),A,32.38
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Max),A,55.62
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95471
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Min),A,60.25
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Max),A,46.5
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Min),A,55.38
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Max),A,89.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.38
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Min),A,82.75
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Max),A,142.5
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Min),A,92.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Max),A,172.62
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Min),A,88.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Max),A,134.75
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94955
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96023
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9657
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Min),A,32.88
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Max),A,67.5
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,42.62
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93652
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93643
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Min),A,53.75
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Max),A,29.88
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
