Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Min),A,55.5
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Max),A,100.62
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.12
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Min),A,85.25
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Max),A,122.38
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Min),A,94.75
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Max),A,177.38
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Min),A,80.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Max),A,118.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95712
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94247
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Min),A,31.5
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Max),A,63.12
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,41.12
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.38
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94714
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95383
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Min),A,41.88
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Max),A,30.12
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Min),A,55.88
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Max),A,91.12
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.38
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Min),A,80.88
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Max),A,123.75
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Min),A,91.25
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Max),A,140.88
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Min),A,91.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Max),A,151.38
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97241
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93359
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97842
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Min),A,31.5
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Max),A,67.25
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,44.62
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96005
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93655
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96472
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Min),A,61.38
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Max),A,39.12
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Min),A,56.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Max),A,121.25
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.88
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Min),A,77.5
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Max),A,141.38
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Min),A,85.38
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Max),A,146.12
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Min),A,88.5
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Max),A,182.88
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96967
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91455
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Min),A,35.25
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Max),A,72.25
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,46.62
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.5
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94702
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93741
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Min),A,53.88
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Max),A,39.62
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Min),A,57.75
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Max),A,116.38
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.38
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Min),A,80.12
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Max),A,128.88
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Min),A,83.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Max),A,118.25
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Min),A,96.38
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Max),A,177.62
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96847
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93631
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98288
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Min),A,32.75
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Max),A,71.62
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.62
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,118.5
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96149
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94751
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96756
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Min),A,53.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Max),A,38.38
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Min),A,57.38
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Max),A,111.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.12
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Min),A,81.12
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Max),A,119.12
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Min),A,89.38
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Max),A,129.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Min),A,95.38
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Max),A,172.12
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96283
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95184
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Min),A,32.25
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Max),A,56.25
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94034
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97021
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Min),A,53.5
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Max),A,37.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Min),A,56.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Max),A,87.75
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.25
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Min),A,83.38
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Max),A,172.12
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Min),A,93.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Max),A,149.12
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Min),A,106.75
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Max),A,146.5
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96857
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95346
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Min),A,32.12
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Max),A,55.12
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,38.12
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.75
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92932
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Min),A,65.62
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Max),A,42.75
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Min),A,55.75
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Max),A,88.12
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Min),A,115.25
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Max),A,171.25
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Min),A,90.12
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Max),A,161.62
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Min),A,110.12
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Max),A,187.62
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9747
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97559
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Min),A,32.25
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Max),A,63.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.75
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.62
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.75
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95743
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97443
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Min),A,73.12
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Max),A,41.12
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
