Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Min),A,55.75
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Max),A,97.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.88
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Min),A,90.25
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Max),A,132.38
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Min),A,113.62
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Max),A,180.75
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Min),A,107.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Max),A,175.62
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96994
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Min),A,32.25
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Max),A,63.75
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,44.25
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.12
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.88
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.88
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97659
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97067
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Min),A,64.62
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Max),A,43.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Min),A,55.5
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Max),A,87.38
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Min),A,100.38
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Max),A,163.62
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Min),A,119.25
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Max),A,185.25
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Min),A,93.88
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Max),A,165.25
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94253
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Min),A,32.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Max),A,63.88
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,45.12
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,124.5
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.88
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9563
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94162
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Min),A,73.75
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Max),A,50.25
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Min),A,53.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Max),A,102.5
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Min),A,99.88
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Max),A,153.25
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Min),A,92.12
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Max),A,154.62
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Min),A,89.75
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Max),A,180.25
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9277
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Min),A,30.25
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Max),A,80.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,47.25
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,148.5
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.12
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.5
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97766
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95563
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9762
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Min),A,63.75
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Max),A,41.38
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Min),A,55.12
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Max),A,98.75
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.25
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Min),A,102.25
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Max),A,193.38
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Min),A,95.62
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Max),A,134.5
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Min),A,100.38
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Max),A,174.12
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95416
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Min),A,32.75
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Max),A,58.88
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,40.12
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.75
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,140.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.62
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95669
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97409
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Min),A,68.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Max),A,40.25
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Min),A,54.88
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Max),A,85.5
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.88
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Min),A,109.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Max),A,186.38
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Min),A,111.38
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Max),A,148.25
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Min),A,111.75
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Max),A,171.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97238
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Min),A,31.25
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Max),A,63.75
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,93.88
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,132.88
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.38
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9631
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96963
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9722
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Min),A,71.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Max),A,51.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Min),A,54.62
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Max),A,93.25
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.12
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Min),A,116.25
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Max),A,161.38
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Min),A,127.88
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Max),A,192.88
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Min),A,99.25
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Max),A,183.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96551
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Min),A,32.75
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Max),A,76.25
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,47.38
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,83.12
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,150.5
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.38
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96136
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96881
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Min),A,66.75
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Max),A,47.62
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Min),A,54.38
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Max),A,82.62
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Min),A,110.5
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Max),A,171.62
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Min),A,149.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Max),A,183.38
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Min),A,99.12
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Max),A,173.75
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96347
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Min),A,30.88
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Max),A,83.88
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,50.75
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,148.88
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.25
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97916
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Min),A,74.75
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Max),A,46.62
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
