Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.88
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Min),A,56.5
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Max),A,99.75
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.38
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Min),A,100.12
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Max),A,198.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Min),A,144.38
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Max),A,201.75
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Min),A,86.38
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Max),A,177.25
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97433
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96838
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Min),A,34.5
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Max),A,64.75
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,47.75
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.5
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.25
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96469
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Min),A,85.25
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Max),A,54.38
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Min),A,65.38
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Max),A,114.75
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.75
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Min),A,83.25
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Max),A,121.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Min),A,137.5
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Max),A,211.88
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.25
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Min),A,101.5
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Max),A,157.5
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97061
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97452
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98279
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Min),A,40.25
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Max),A,84.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,56.12
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.5
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,140.38
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.25
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94928
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Min),A,68.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Max),A,48.75
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.5
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Min),A,76.12
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Max),A,137.12
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Min),A,83.62
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Max),A,138.5
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Min),A,164.75
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Max),A,241.75
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Min),A,89.62
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Max),A,135.12
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9715
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97201
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Min),A,37.62
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Max),A,92.12
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,57.5
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,90.25
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,145.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.38
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97504
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95175
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Min),A,69.38
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Max),A,45.38
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Min),A,63.75
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Max),A,142.25
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.62
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Min),A,82.5
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Max),A,156.12
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Min),A,161.38
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Max),A,234.75
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Min),A,98.5
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Max),A,155.12
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96509
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97046
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Min),A,36.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Max),A,99.88
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,54.12
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,143.75
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.75
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96234
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97177
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Min),A,66.25
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Max),A,48.38
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Min),A,58.62
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Max),A,126.12
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Min),A,74.12
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Max),A,122.12
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Min),A,142.75
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Max),A,216.62
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Min),A,92.38
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Max),A,153.62
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96533
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97211
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Min),A,35.88
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Max),A,82.12
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,55.62
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.75
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.62
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.62
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97223
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97659
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Min),A,72.25
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Max),A,41.88
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Min),A,58.62
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Max),A,121.38
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.12
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Min),A,71.5
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Max),A,136.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Min),A,129.62
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Max),A,215.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Min),A,91.25
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Max),A,153.25
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97052
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Min),A,40.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Max),A,81.5
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,62.38
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.38
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,94.25
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,132.12
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.12
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97284
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Min),A,66.62
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Max),A,47.62
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.75
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Min),A,67.88
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Max),A,123.62
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.25
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Min),A,80.38
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Max),A,137.88
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Min),A,157.38
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Max),A,225.25
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Min),A,87.38
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Max),A,157.5
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97852
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Min),A,37.12
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Max),A,88.5
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,59.12
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,129.25
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.75
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,83.75
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,145.5
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.25
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
