Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96896
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9729
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96564
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Min),A,59.88
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Max),A,35.75
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Min),A,57.62
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Max),A,116.38
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.75
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Min),A,84.25
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Max),A,147.88
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Min),A,126.62
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Max),A,207.38
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Min),A,79.25
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Max),A,149.88
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96664
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Min),A,24.88
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Max),A,73.25
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,47.25
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.88
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.75
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.88
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9744
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95377
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95547
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Min),A,43.88
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Max),A,30.12
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Min),A,45.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Max),A,85.12
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Min),A,82.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Max),A,142.38
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Min),A,106.25
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Max),A,169.62
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Min),A,73.5
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Max),A,121.5
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9823
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96417
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.978
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Min),A,29.12
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Max),A,66.62
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,44.12
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,136.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.62
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,74.25
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.25
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.12
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96835
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94434
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95297
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Min),A,46.25
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Max),A,32.5
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Min),A,44.12
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Max),A,75.62
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Min),A,85.5
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Max),A,153.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Min),A,106.38
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Max),A,154.62
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Min),A,77.12
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Max),A,129.5
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9696
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95694
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Min),A,38.88
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Max),A,76.12
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,54.5
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.62
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.62
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.88
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.12
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93878
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96521
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Min),A,48.12
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Max),A,33.75
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Min),A,45.25
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Max),A,68.75
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Min),A,90.5
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Max),A,165.12
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Min),A,110.5
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Max),A,156.5
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Min),A,71.12
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Max),A,135.88
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9791
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96918
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96118
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Min),A,32.62
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Max),A,80.88
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,52.25
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.88
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.62
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.12
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98373
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9563
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97055
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Min),A,49.88
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Max),A,36.75
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Min),A,45.25
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Max),A,81.38
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.12
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Min),A,76.62
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Max),A,158.62
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Min),A,113.12
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Max),A,171.38
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Min),A,73.62
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Max),A,137.25
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95618
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96219
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95126
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Min),A,39.12
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Max),A,74.12
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,52.38
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.38
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9411
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9595
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Min),A,51.5
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Max),A,31.5
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Min),A,49.12
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Max),A,92.25
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.62
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Min),A,64.5
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Max),A,142.75
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Min),A,106.38
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Max),A,151.75
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Min),A,66.75
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Max),A,116.25
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94434
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94549
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95239
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Min),A,28.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Max),A,59.12
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90414
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95871
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Min),A,43.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Max),A,31.62
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Min),A,43.88
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Max),A,65.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.75
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Min),A,72.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Max),A,136.25
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Min),A,93.38
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Max),A,127.38
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Min),A,69.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Max),A,118.5
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95724
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94308
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96881
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Min),A,25.5
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Max),A,44.5
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
