Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95929
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9592
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Min),A,32.62
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Max),A,22.12
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Min),A,41.75
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Max),A,63.75
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.12
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Min),A,71.75
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Max),A,131.88
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Min),A,99.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Max),A,138.5
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Min),A,67.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Max),A,122.62
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95203
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94498
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9425
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Min),A,27.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Max),A,57.25
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96304
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92435
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Min),A,36.5
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Max),A,21.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Min),A,41.75
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Max),A,87.88
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.88
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Min),A,69.38
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Max),A,121.38
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Min),A,101.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Max),A,155.88
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Min),A,55.12
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Max),A,89.38
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92065
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9508
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9418
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Min),A,34.25
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Max),A,62.5
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,44.12
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97964
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94687
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92554
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Min),A,35.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Max),A,19.38
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Min),A,43.75
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Max),A,74.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Min),A,50.5
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Max),A,94.12
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Min),A,99.12
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Max),A,123.88
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Min),A,44.5
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Max),A,97.25
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92728
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94531
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92322
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Min),A,29.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Max),A,52.12
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,41.38
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.37
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93954
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86917
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Min),A,40.75
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Max),A,22.88
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Min),A,38.5
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Max),A,63.12
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.38
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Min),A,49.5
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Max),A,119.88
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Min),A,93.25
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Max),A,123.5
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Min),A,41.75
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Max),A,87.25
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93176
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.961
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92941
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Min),A,29.25
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Max),A,66.38
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,49.38
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95254
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85235
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Min),A,37.62
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Max),A,22.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Min),A,39.5
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Max),A,91.38
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Min),A,47.75
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Max),A,102.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Min),A,95.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Max),A,148.62
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Min),A,41.25
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Max),A,95.12
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93136
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96216
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96231
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Min),A,32.38
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Max),A,67.5
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,49.12
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97357
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91254
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84582
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Min),A,40.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Max),A,22.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Min),A,44.75
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Max),A,83.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.75
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Min),A,39.25
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Max),A,91.5
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Min),A,95.12
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Max),A,143.38
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Min),A,48.75
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Max),A,86.12
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92847
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.966
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97324
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Min),A,30.75
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Max),A,72.5
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,52.75
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88492
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91156
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Min),A,45.12
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Max),A,27.5
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Min),A,39.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Max),A,71.62
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.62
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Min),A,52.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Max),A,121.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Min),A,95.25
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Max),A,133.12
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Min),A,55.88
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Max),A,112.25
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92718
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93677
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97147
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Min),A,25.88
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Max),A,65.38
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,41.88
