Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.75
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83365
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91211
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Min),A,38.62
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Max),A,24.5
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Min),A,37.38
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Max),A,64.75
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Min),A,53.25
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Max),A,96.5
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Min),A,72.25
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Max),A,117.38
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Min),A,51.5
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Max),A,102.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90814
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93399
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Min),A,28.5
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Max),A,58.62
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,43.75
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.81
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81634
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94211
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Min),A,54.88
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Max),A,29.25
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Min),A,38.88
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Max),A,94.25
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Min),A,45.12
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Max),A,96.62
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Min),A,67.88
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Max),A,126.12
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Min),A,68.25
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Max),A,137.38
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93249
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92779
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Min),A,26.25
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Max),A,58.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.75
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.25
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70028
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93109
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Min),A,45.5
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Max),A,27.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Min),A,38.38
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Max),A,71.88
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.38
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Min),A,49.25
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Max),A,104.62
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Min),A,64.5
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Max),A,94.75
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Min),A,70.88
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Max),A,123.75
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92892
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93167
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Min),A,24.75
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Max),A,48.38
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,35.38
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.75
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80984
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87839
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Min),A,53.88
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Max),A,22.12
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Min),A,38.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Max),A,65.12
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.62
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Min),A,51.5
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Max),A,94.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Min),A,66.5
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Max),A,107.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Min),A,49.75
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Max),A,96.62
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95053
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94491
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97647
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Min),A,26.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Max),A,60.12
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82318
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90381
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Min),A,48.12
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Max),A,21.38
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Min),A,37.12
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Max),A,66.62
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Min),A,49.75
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Max),A,118.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Min),A,70.38
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Max),A,122.5
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Min),A,43.25
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Max),A,102.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94922
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93277
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Min),A,23.88
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Max),A,81.75
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87207
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Min),A,56.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Max),A,31.38
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Min),A,35.62
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Max),A,65.38
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Min),A,54.5
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Max),A,121.38
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Min),A,69.12
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Max),A,113.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Min),A,42.38
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Max),A,108.25
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90603
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94696
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9707
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Min),A,30.88
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Max),A,91.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,56.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-54.94
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.53332
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8865
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Min),A,56.38
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Max),A,34.88
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Min),A,36.62
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Max),A,87.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.88
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Min),A,48.88
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Max),A,103.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Min),A,70.25
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Max),A,132.75
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Min),A,42.38
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Max),A,89.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
