Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93997
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93787
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96881
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Min),A,25.62
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Max),A,63.75
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-76.56
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.42968
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73434
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Min),A,57.88
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Max),A,33.38
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Min),A,36.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Max),A,61.38
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.38
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Min),A,60.38
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Max),A,113.62
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Min),A,61.62
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Max),A,105.12
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Min),A,34.25
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Max),A,78.75
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94549
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94736
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Min),A,28.88
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Max),A,66.75
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,42.12
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.37
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.56
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.54134
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79339
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Min),A,50.62
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Max),A,31.38
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Min),A,37.25
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Max),A,64.12
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.75
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Min),A,58.25
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Max),A,109.25
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Min),A,73.88
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Max),A,127.75
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Min),A,43.12
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Max),A,87.38
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97537
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93167
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Min),A,24.88
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Max),A,51.88
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.75
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-74.19
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.13
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71734
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84887
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Min),A,67.12
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Max),A,38.5
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Min),A,38.88
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Max),A,90.12
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.25
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Min),A,86.88
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Max),A,160.12
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Min),A,62.75
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Max),A,106.12
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Min),A,42.88
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Max),A,99.12
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9783
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96896
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96951
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Min),A,29.62
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Max),A,98.38
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,60.25
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,109.25
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,150.25
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.44
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.38
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8775
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71722
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Min),A,47.12
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Max),A,25.88
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Min),A,39.25
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Max),A,116.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.12
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Min),A,77.88
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Max),A,143.88
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Min),A,65.88
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Max),A,191.75
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Min),A,30.88
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Max),A,78.12
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97763
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96893
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96793
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Min),A,27.12
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Max),A,88.12
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,57.75
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,118.5
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.25
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.38
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.81
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.5989
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69924
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Min),A,64.75
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Max),A,31.5
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Min),A,38.88
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Max),A,115.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Min),A,88.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Max),A,166.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Min),A,84.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Max),A,175.25
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Min),A,32.75
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Max),A,84.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96896
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Min),A,26.75
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Max),A,88.88
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,58.75
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,123.25
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.62
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,139.12
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-54.5
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.55383
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85241
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Min),A,68.75
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Max),A,36.62
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Min),A,38.5
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Max),A,85.88
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.38
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Min),A,90.12
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Max),A,167.5
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Min),A,70.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Max),A,159.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Min),A,45.75
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Max),A,87.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97626
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95401
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97964
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Min),A,25.88
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Max),A,68.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,40.88
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.44
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.43825
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7102
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Min),A,51.88
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Max),A,33.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Min),A,39.12
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Max),A,89.38
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.38
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Min),A,84.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Max),A,143.25
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Min),A,59.38
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Max),A,119.75
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Min),A,36.5
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Max),A,93.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
