Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96997
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96133
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Min),A,24.12
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Max),A,65.25
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,44.25
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.5
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,113.62
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.06
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.60751
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.60229
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Min),A,59.38
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Max),A,30.12
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Min),A,36.88
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Max),A,83.25
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Min),A,74.12
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Max),A,149.75
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Min),A,71.75
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Max),A,124.38
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Min),A,37.88
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Max),A,88.88
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96893
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9418
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Min),A,24.88
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Max),A,65.25
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.75
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.62
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.46166
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81628
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Min),A,49.62
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Min),A,36.5
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Max),A,72.5
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.75
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Min),A,75.38
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Max),A,139.88
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Min),A,56.12
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Max),A,133.62
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Min),A,55.25
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Max),A,120.25
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97662
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93591
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Max),A,47.62
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97256
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66006
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94257
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Min),A,51.75
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Max),A,24.38
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Min),A,36.25
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Max),A,64.25
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Min),A,68.38
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Max),A,109.25
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Min),A,60.5
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Max),A,106.88
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Min),A,60.25
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Max),A,114.62
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92087
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Min),A,24.12
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Max),A,64.38
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.88
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,114.5
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95975
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69696
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90375
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Min),A,41.25
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Max),A,22.75
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Min),A,36.88
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Max),A,67.5
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.38
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Min),A,68.38
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Max),A,134.25
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Min),A,56.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Max),A,119.62
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Min),A,44.88
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Max),A,117.25
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90753
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Min),A,22.5
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Max),A,61.5
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,108.88
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.38
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88775
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90976
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Min),A,38.62
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Max),A,20.62
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Min),A,37.38
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Max),A,77.62
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.12
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Min),A,93.62
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Max),A,155.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Min),A,71.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Max),A,123.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Min),A,56.62
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Max),A,107.12
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97699
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92004
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Max),A,49.75
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,33.38
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.38
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.38
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74325
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94751
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Min),A,55.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Max),A,32.38
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Min),A,39.88
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Max),A,69.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Min),A,87.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Max),A,145.38
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Min),A,68.62
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Max),A,136.5
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Min),A,59.25
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Max),A,109.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97226
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92874
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Min),A,26.62
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Max),A,55.62
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.29598
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97736
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Min),A,60.5
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Max),A,44.75
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Min),A,40.25
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Max),A,83.88
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.12
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Min),A,76.5
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Max),A,124.75
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
