Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Min),A,59.88
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Max),A,97.88
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Min),A,76.75
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Max),A,122.75
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9288
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Min),A,25.38
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Max),A,48.5
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.75
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-73.25
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72009
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9668
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Min),A,59.25
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Max),A,34.75
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Min),A,39.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Max),A,74.38
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Min),A,90.12
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Max),A,161.88
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Min),A,61.75
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Max),A,125.38
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Min),A,72.5
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Max),A,118.62
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94409
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Min),A,25.25
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Max),A,63.25
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,34.62
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.75
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87399
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96338
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Min),A,56.62
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Max),A,28.62
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Min),A,39.25
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Max),A,81.75
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.88
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Min),A,70.38
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Max),A,169.25
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Min),A,80.75
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Max),A,145.12
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Min),A,73.75
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Max),A,130.25
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95364
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95361
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Min),A,28.5
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Max),A,62.38
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,42.75
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92602
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95389
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Min),A,39.62
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Max),A,24.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Min),A,44.5
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Max),A,85.12
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.88
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Min),A,62.75
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Max),A,103.25
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Min),A,91.5
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Max),A,147.88
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Min),A,74.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Max),A,119.5
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97409
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95444
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Min),A,27.5
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Max),A,71.62
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,41.12
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.88
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.75
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96716
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93423
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Min),A,53.38
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Max),A,23.62
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Min),A,40.5
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Max),A,113.38
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Min),A,70.88
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Max),A,145.12
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Min),A,80.12
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Max),A,198.12
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Min),A,63.75
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Max),A,102.5
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92383
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96414
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Min),A,33.75
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Max),A,88.75
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,57.88
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,118.12
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96973
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Min),A,37.5
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Max),A,20.5
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Min),A,42.88
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Max),A,99.38
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.75
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Min),A,61.88
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Max),A,112.25
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Min),A,99.75
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Max),A,174.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Min),A,74.38
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Max),A,140.62
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92395
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9675
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Min),A,37.12
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Max),A,84.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,58.38
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92563
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9704
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Min),A,45.25
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Min),A,43.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Max),A,89.38
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.12
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Min),A,62.25
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Max),A,144.88
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Min),A,104.88
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Max),A,153.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Min),A,67.38
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Max),A,110.25
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95648
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96619
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Min),A,32.12
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Max),A,76.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,49.38
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.38
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.88
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9978
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9422
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95557
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Min),A,57.62
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Max),A,35.5
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
