Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Min),A,38.12
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Max),A,79.88
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.38
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Min),A,99.62
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Max),A,158.62
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Min),A,95.12
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Max),A,168.62
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Min),A,75.62
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Max),A,116.62
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95599
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9566
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Min),A,26.25
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Max),A,76.62
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.88
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94491
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Min),A,49.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Min),A,39.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Max),A,101.12
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.62
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Min),A,60.75
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Max),A,140.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Min),A,103.25
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Max),A,163.5
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Min),A,58.75
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Max),A,136.75
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96912
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96878
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Min),A,24.25
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Max),A,72.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,45.12
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,107.12
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.38
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.38
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94311
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9498
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Min),A,55.12
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Max),A,31.62
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Min),A,39.25
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Max),A,87.38
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.25
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Min),A,73.25
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Max),A,182.75
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Min),A,98.88
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Max),A,172.25
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Min),A,79.12
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Max),A,128.5
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97577
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Min),A,27.62
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Max),A,65.12
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,45.25
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,116.75
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.88
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.75
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.88
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95779
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97092
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Min),A,38.25
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Max),A,22.75
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Min),A,40.5
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Max),A,84.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.38
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Min),A,87.75
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Max),A,163.12
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Min),A,104.88
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Max),A,182.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Min),A,97.38
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Max),A,163.75
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97174
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Min),A,29.88
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Max),A,70.88
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,43.12
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,84.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,122.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97983
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9667
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Min),A,48.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Max),A,29.5
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Min),A,46.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Max),A,93.5
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.38
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Min),A,79.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Max),A,127.62
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Min),A,120.25
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Max),A,187.62
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Min),A,99.38
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Max),A,144.25
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97797
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97818
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Min),A,27.12
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Max),A,93.88
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,52.75
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,87.12
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,150.5
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.62
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96652
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96841
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Min),A,55.88
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Max),A,36.88
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Min),A,47.62
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Max),A,131.88
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.88
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Min),A,71.12
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Max),A,122.25
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Min),A,120.62
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Max),A,220.12
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Min),A,89.12
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Max),A,164.88
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9823
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97531
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Min),A,27.12
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Max),A,61.38
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,38.62
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,107.25
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.75
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95242
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97311
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Min),A,55.38
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Max),A,38.5
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Min),A,45.75
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Max),A,100.75
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.75
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Min),A,71.62
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Max),A,121.38
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Min),A,126.38
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Max),A,161.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Min),A,91.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Max),A,167.62
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96713
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Min),A,27.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Max),A,77.62
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,42.62
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,133.12
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.62
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.38
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96835
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96356
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94116
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Min),A,50.5
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Max),A,27.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
