Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Min),A,41.12
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Max),A,92.88
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.75
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Min),A,98.25
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Max),A,179.12
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Min),A,109.88
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Max),A,164.5
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Min),A,67.38
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Max),A,130.12
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97342
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Min),A,31.12
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Max),A,78.25
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,48.25
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.12
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.88
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.75
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9508
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92972
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92157
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Min),A,44.75
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Max),A,27.12
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Min),A,43.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Max),A,93.38
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.38
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Min),A,94.25
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Max),A,149.25
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Min),A,100.62
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Max),A,185.75
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Min),A,66.38
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Max),A,114.62
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96994
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Min),A,25.62
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Max),A,81.88
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,47.88
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,129.62
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.62
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.62
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.88
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97003
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88904
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91418
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Min),A,44.38
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Max),A,23.5
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Min),A,40.75
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Max),A,94.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.62
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Min),A,79.75
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Max),A,154.88
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Min),A,88.38
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Max),A,170.62
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Min),A,61.5
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Max),A,140.12
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9826
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96851
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Max),A,73.88
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,40.75
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,73.38
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.12
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.62
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,126.12
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94018
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89017
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93222
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Min),A,57.25
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Max),A,30.75
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Min),A,42.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Max),A,82.38
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.62
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Min),A,85.5
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Max),A,117.62
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Min),A,92.5
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Max),A,158.38
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Min),A,70.25
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Max),A,116.12
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9787
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95566
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Min),A,25.88
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Max),A,82.25
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,49.25
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.88
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,136.38
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.88
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94437
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95627
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92007
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Min),A,46.12
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Min),A,49.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Max),A,113.88
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.75
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Min),A,66.38
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Max),A,116.75
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Min),A,88.12
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Max),A,164.12
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Min),A,83.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Max),A,170.88
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97095
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94589
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Min),A,22.62
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Max),A,75.38
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.12
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9079
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90216
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89764
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Min),A,37.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Max),A,27.12
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Min),A,40.88
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Max),A,106.5
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.25
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Min),A,64.88
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Max),A,91.88
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Min),A,79.75
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Max),A,117.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Min),A,70.5
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Max),A,157.12
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94485
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Max),A,42.38
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.75
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93158
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89108
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93445
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Min),A,43.62
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Max),A,28.38
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Min),A,40.25
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Max),A,81.25
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.12
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Min),A,55.38
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Max),A,105.38
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Min),A,78.12
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Max),A,108.75
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Min),A,73.25
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Max),A,128.88
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96759
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93967
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Min),A,25.75
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Max),A,45.12
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,32.88
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92795
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91949
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94217
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Min),A,49.5
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Max),A,32.75
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
