Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Min),A,41.25
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Max),A,75.88
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.38
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Min),A,58.25
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Max),A,104.62
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Min),A,74.88
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Max),A,117.88
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Min),A,66.88
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Max),A,125.25
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96585
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9487
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Min),A,25.25
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Max),A,48.88
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,32.75
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.25
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94366
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90958
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91727
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Min),A,45.25
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Max),A,26.12
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Min),A,41.38
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Max),A,82.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Min),A,44.5
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Max),A,110.25
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Min),A,71.12
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Max),A,123.88
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Min),A,74.38
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Max),A,120.12
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96359
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93597
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97757
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Min),A,23.75
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Max),A,44.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.12
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93759
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87283
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9508
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Min),A,45.38
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Max),A,29.38
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Min),A,40.25
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Max),A,70.12
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.75
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Min),A,47.88
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Max),A,76.25
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Min),A,66.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Max),A,108.38
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Min),A,67.75
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Max),A,105.12
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95306
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93716
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97809
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Min),A,24.25
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Max),A,55.25
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,31.75
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93359
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83383
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93646
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Min),A,48.25
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Max),A,28.25
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Min),A,40.62
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Max),A,76.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.62
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Min),A,43.25
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Max),A,79.62
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Min),A,65.62
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Max),A,113.12
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Min),A,64.88
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Max),A,100.25
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95529
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94299
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9555
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Min),A,22.62
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Max),A,73.12
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,38.38
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.37
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93378
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86197
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.909
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Min),A,34.5
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Max),A,23.12
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Min),A,36.12
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Max),A,82.38
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.25
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Min),A,43.38
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Max),A,84.62
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Min),A,55.25
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Max),A,128.12
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Min),A,48.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Max),A,121.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94351
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92132
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90994
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Min),A,21.62
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Max),A,79.5
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.12
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91806
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83514
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9303
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Min),A,46.38
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Max),A,25.38
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Min),A,35.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Max),A,88.38
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Min),A,43.25
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Max),A,58.5
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Min),A,55.5
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Max),A,137.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Min),A,45.5
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Max),A,77.5
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95959
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.901
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92584
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Max),A,35.88
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.25
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84347
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79251
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94903
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Min),A,47.62
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Max),A,33.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Min),A,33.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Max),A,59.38
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.12
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Min),A,44.12
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Max),A,67.25
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Min),A,53.12
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Max),A,80.25
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Min),A,45.62
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Max),A,84.25
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95084
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88763
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86972
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Max),A,31.12
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.63
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89792
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88312
