Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93298
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Min),A,53.5
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Max),A,26.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Min),A,32.75
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Max),A,50.88
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.25
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Min),A,43.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Max),A,73.62
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Min),A,54.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Max),A,78.38
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Min),A,37.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Max),A,74.62
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94205
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87216
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88064
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Max),A,31.12
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91629
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87689
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90304
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Min),A,42.25
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Max),A,20.38
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Min),A,31.62
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Max),A,47.5
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.25
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Min),A,41.62
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Max),A,53.62
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Min),A,52.62
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Max),A,77.88
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Min),A,38.75
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Max),A,70.62
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94125
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88333
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93338
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Max),A,29.12
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89676
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82226
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9357
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Min),A,37.88
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Max),A,24.38
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Min),A,32.88
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Max),A,54.5
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.75
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Min),A,41.12
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Max),A,52.38
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Min),A,52.12
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Max),A,75.25
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Min),A,46.25
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Max),A,79.62
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94455
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8854
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91998
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Max),A,33.38
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,23.38
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91232
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85129
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93869
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Min),A,31.88
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Max),A,20.75
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Min),A,30.88
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Max),A,45.75
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.88
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Min),A,37.88
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Max),A,81.88
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Min),A,51.12
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Max),A,74.25
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Min),A,45.12
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Max),A,65.38
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91229
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87094
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92535
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Max),A,33.12
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8948
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87826
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90344
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Min),A,26.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Max),A,18.25
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Min),A,29.88
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Max),A,50.5
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Min),A,36.12
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Max),A,55.75
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Min),A,49.62
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Max),A,79.88
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Min),A,40.75
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Max),A,70.12
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90848
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84625
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92187
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Max),A,33.75
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.75
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91949
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81112
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90118
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Min),A,27.5
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Max),A,19.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Min),A,32.12
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Max),A,52.5
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Min),A,36.38
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Max),A,56.62
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Min),A,48.38
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Max),A,69.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Min),A,39.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Max),A,67.5
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.31
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89032
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83822
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92209
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Max),A,34.88
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.13
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.44
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91861
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82168
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85098
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Min),A,21.25
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Min),A,31.12
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Max),A,49.38
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.88
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Min),A,35.5
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Max),A,66.25
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Min),A,47.88
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Max),A,69.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Min),A,34.38
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Max),A,61.12
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83581
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83859
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92352
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Max),A,38.38
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,25.12
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
