Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8927
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83157
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86252
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Min),A,24.5
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Max),A,16.38
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Min),A,29.5
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Max),A,50.25
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Min),A,30.62
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Max),A,41.88
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Min),A,46.25
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Max),A,67.88
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Min),A,35.25
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Max),A,64.62
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.62
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84347
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83221
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9061
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Max),A,35.38
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87887
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8667
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7912
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Min),A,24.88
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Max),A,14.25
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Min),A,29.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Max),A,44.5
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.25
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Min),A,29.75
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Max),A,47.38
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Min),A,47.62
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Max),A,69.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Min),A,33.12
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Max),A,51.38
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.88
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86279
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85083
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87521
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Min),A,17.88
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Max),A,29.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.12
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86221
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8576
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82287
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Min),A,36.38
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Max),A,16.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Min),A,28.62
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Max),A,53.88
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.75
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Min),A,30.12
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Max),A,44.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Min),A,49.5
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Max),A,80.75
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Min),A,31.5
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Max),A,46.38
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.81
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88284
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84759
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93429
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Max),A,36.88
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.37
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84259
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81363
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83133
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Min),A,21.62
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Max),A,14.62
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Min),A,28.88
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Max),A,52.88
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Min),A,29.75
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Max),A,47.25
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Min),A,47.38
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Max),A,77.62
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Min),A,32.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Max),A,65.38
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.25
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87018
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82181
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88946
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Max),A,26.38
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.88
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84652
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82577
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78677
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Min),A,26.25
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Max),A,15.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Min),A,28.88
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Max),A,42.5
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.12
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Min),A,30.38
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Max),A,40.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Min),A,46.88
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Max),A,65.62
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Min),A,32.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Max),A,49.12
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.56
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86932
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85309
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88074
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Max),A,33.75
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.93
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.37
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86361
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82785
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84289
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Min),A,21.88
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Max),A,16.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Min),A,29.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Max),A,45.12
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Min),A,30.62
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Max),A,50.88
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Min),A,48.88
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Max),A,66.88
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Min),A,32.75
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Max),A,55.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82409
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87414
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89218
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Max),A,36.75
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.25
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85245
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91003
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84033
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Min),A,24.38
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Max),A,18.12
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Min),A,33.5
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Max),A,52.88
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.75
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Min),A,29.62
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Max),A,41.38
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Min),A,55.75
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Max),A,77.38
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Min),A,32.62
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Max),A,54.5
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.31
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83035
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8518
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88794
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Max),A,32.5
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,23.88
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
