Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.75
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90515
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85553
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7911
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Min),A,24.5
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Max),A,13.75
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Min),A,28.88
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Max),A,50.5
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.38
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Min),A,29.75
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Max),A,40.12
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Min),A,48.5
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Max),A,74.75
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Min),A,32.25
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Max),A,50.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84015
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83197
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89978
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Max),A,32.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.75
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.75
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.87
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90173
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78158
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8107
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Min),A,22.12
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Max),A,13.88
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Min),A,28.75
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Max),A,40.62
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.25
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Min),A,29.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Max),A,47.88
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Min),A,45.5
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Max),A,60.25
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Min),A,31.12
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Max),A,51.75
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87485
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85126
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89578
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Max),A,35.25
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.12
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.62
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.69
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89599
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76208
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82431
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Min),A,23.25
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Max),A,15.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Min),A,29.25
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Max),A,43.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.88
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Min),A,29.62
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Max),A,48.75
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Min),A,47.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Max),A,66.62
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Min),A,32.5
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Max),A,50.5
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.62
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.884
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83929
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91104
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Max),A,29.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89914
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83252
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82046
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Min),A,24.88
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Max),A,15.62
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Min),A,29.12
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Max),A,43.5
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Min),A,30.5
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Max),A,50.5
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Min),A,46.38
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Max),A,67.88
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Min),A,31.88
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Max),A,48.5
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89306
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85241
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87558
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Max),A,31.88
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.62
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.19
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92337
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78784
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85632
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Min),A,23.62
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Max),A,14.5
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Min),A,29.25
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Max),A,42.25
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.38
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Min),A,30.5
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Max),A,41.38
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Min),A,47.75
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Max),A,62.75
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Min),A,33.25
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Max),A,52.62
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.5
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91113
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83481
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85489
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Max),A,30.62
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.87
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90643
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83597
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8641
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Min),A,22.38
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Max),A,13.5
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Min),A,29.12
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Max),A,40.75
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.25
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Min),A,35.88
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Max),A,47.5
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Min),A,45.75
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Max),A,68.12
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Min),A,32.88
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Max),A,52.62
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.81
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.5
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9039
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86688
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87594
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Max),A,28.75
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.75
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90539
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86859
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83877
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Min),A,21.25
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Max),A,14.38
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Min),A,28.75
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Max),A,45.25
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.75
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Min),A,35.38
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Max),A,55.38
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Min),A,49.12
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Max),A,73.25
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Min),A,32.62
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Max),A,49.25
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93002
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86862
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89801
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
