Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Max),A,31.5
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90738
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78399
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84442
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Min),A,21.5
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Max),A,14.5
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Min),A,28.62
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Max),A,43.12
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.12
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Min),A,35.62
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Max),A,57.62
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Min),A,47.75
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Max),A,72.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Min),A,32.25
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Max),A,49.12
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95663
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87939
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89633
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Max),A,28.88
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.38
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.13
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92639
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7499
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77829
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Min),A,22.62
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Max),A,14.75
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Min),A,29.12
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Max),A,37.88
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.88
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Min),A,44.12
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Max),A,66.25
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Min),A,48.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Max),A,73.38
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Min),A,34.38
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Max),A,51.88
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92673
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85095
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90665
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Max),A,28.5
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,20.25
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.56
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.63
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89239
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76062
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78335
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Min),A,21.25
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Max),A,13.38
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Min),A,29.38
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Max),A,36.12
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.25
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Min),A,36.75
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Max),A,49.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Min),A,47.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Max),A,64.75
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Min),A,31.62
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Max),A,50.5
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92902
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83056
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87158
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Max),A,24.62
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.38
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.69
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85995
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85922
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75924
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Min),A,18.88
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Max),A,14.38
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Min),A,29.75
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Max),A,37.62
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Min),A,35.25
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Max),A,50.62
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Min),A,48.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Max),A,66.12
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Min),A,31.75
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Max),A,50.5
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.38
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91934
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84182
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87478
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Max),A,32.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.31
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89676
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78759
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87018
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Min),A,29.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Max),A,18.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Min),A,30.12
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Max),A,48.25
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Min),A,35.62
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Max),A,55.75
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Min),A,48.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Max),A,67.88
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Min),A,33.62
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Max),A,64.5
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.69
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92099
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82583
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90506
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Max),A,29.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,20.62
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.31
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91901
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83426
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91766
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Min),A,36.62
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Max),A,20.25
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Min),A,31.12
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Max),A,57.75
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.75
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Min),A,36.38
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Max),A,48.38
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Min),A,47.75
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Max),A,73.38
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Min),A,40.62
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Max),A,76.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.56
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93561
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83276
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89789
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Min),A,18.88
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Max),A,27.12
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.12
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.44
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88333
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80179
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92526
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Min),A,29.62
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Max),A,20.5
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Min),A,30.5
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Max),A,44.75
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.88
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Min),A,33.12
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Max),A,56.38
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Min),A,46.62
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Max),A,63.38
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Min),A,41.12
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Max),A,59.62
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.56
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
