Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9469
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83252
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87893
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Max),A,28.25
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.25
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89752
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88525
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92615
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Min),A,30.25
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Max),A,20.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Min),A,29.88
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Max),A,45.38
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Min),A,33.5
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Max),A,61.62
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Min),A,48.5
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Max),A,74.88
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Min),A,39.38
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Max),A,62.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.44
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92877
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80035
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90134
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Max),A,27.12
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.75
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89743
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82947
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90503
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Min),A,27.25
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Max),A,17.88
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Min),A,29.5
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Max),A,43.5
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.25
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Min),A,34.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Max),A,58.38
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Min),A,46.5
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Max),A,62.88
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Min),A,34.62
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Max),A,58.12
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.06
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89395
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82321
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91186
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Max),A,33.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,21.38
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.06
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90274
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85632
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79623
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Min),A,20.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Max),A,14.12
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Min),A,29.5
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Max),A,45.75
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.12
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Min),A,34.75
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Max),A,53.5
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Min),A,46.25
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Max),A,75.5
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Min),A,32.38
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Max),A,54.25
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.56
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9144
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85058
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90909
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Max),A,29.12
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.75
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87039
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80432
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83746
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Min),A,23.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Max),A,16.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Min),A,29.75
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Max),A,44.62
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.12
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Min),A,35.62
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Max),A,55.62
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Min),A,49.12
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Max),A,68.12
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Min),A,33.38
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Max),A,59.25
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85214
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83719
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91373
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Max),A,29.88
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.38
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89447
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85443
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84173
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Min),A,23.62
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Max),A,15.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Min),A,32.12
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Max),A,44.25
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.12
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Min),A,34.12
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Max),A,44.38
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Min),A,48.5
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Max),A,69.38
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Min),A,35.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Max),A,55.88
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.06
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83725
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84033
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92358
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Max),A,32.25
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.75
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.69
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84414
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81521
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84762
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Min),A,21.88
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Max),A,15.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Min),A,32.62
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Max),A,43.38
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.12
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Min),A,33.25
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Max),A,46.38
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Min),A,48.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Max),A,65.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Min),A,34.5
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Max),A,56.38
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9017
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85483
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9028
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Max),A,30.25
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9097
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81082
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87793
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Min),A,30.88
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Max),A,18.62
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Min),A,30.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Max),A,46.88
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Min),A,35.25
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Max),A,61.5
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Min),A,51.25
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Max),A,72.5
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Min),A,37.25
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Max),A,59.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
