Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.94
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91315
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85644
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90396
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Max),A,31.38
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.75
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.5
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93362
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87594
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92102
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Min),A,31.75
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Max),A,21.12
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Min),A,31.25
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Max),A,47.62
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.25
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Min),A,36.62
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Max),A,59.62
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Min),A,51.62
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Max),A,86.25
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Min),A,36.62
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Max),A,65.75
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.31
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88571
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84887
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91788
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Min),A,19.88
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Max),A,31.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93484
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83053
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86664
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Min),A,21.62
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Max),A,16.25
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Min),A,31.88
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Max),A,46.25
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.88
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Min),A,37.62
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Max),A,56.25
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Min),A,50.12
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Max),A,76.88
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Min),A,37.38
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Max),A,54.12
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86029
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84912
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91608
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Max),A,32.12
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.12
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9216
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83651
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83636
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Min),A,23.75
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Max),A,15.25
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Min),A,33.5
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Max),A,43.75
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.12
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Min),A,37.12
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Max),A,49.5
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Min),A,51.62
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Max),A,69.38
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Min),A,38.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Max),A,56.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-16T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93146
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88565
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88159
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Min),A,20.12
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Max),A,36.5
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.75
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90317
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90512
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80945
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Min),A,25.38
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Max),A,18.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Min),A,34.38
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Max),A,47.38
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.75
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Min),A,46.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Max),A,58.25
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Min),A,61.12
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Max),A,83.75
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Min),A,37.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Max),A,55.5
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.94
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91742
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91031
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89865
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Min),A,21.12
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Max),A,47.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.62
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91067
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91315
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83578
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Min),A,27.5
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Max),A,19.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Min),A,36.12
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Max),A,60.25
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.62
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Min),A,46.25
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Max),A,77.12
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Min),A,59.62
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Max),A,93.75
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Min),A,37.75
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Max),A,64.5
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9321
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91424
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92715
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Max),A,54.25
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.88
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92193
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92889
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79828
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Min),A,28.12
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Max),A,18.5
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Min),A,35.88
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Max),A,65.62
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.62
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Min),A,45.88
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Max),A,76.88
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Min),A,64.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Max),A,111.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Min),A,41.75
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Max),A,56.88
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91934
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92035
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92825
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Min),A,21.25
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Max),A,42.5
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.25
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.69
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91943
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92569
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8294
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Min),A,28.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Max),A,19.12
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Min),A,35.62
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Max),A,57.88
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.88
