Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Min),A,44.75
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Max),A,73.12
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Min),A,64.38
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Max),A,97.75
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Min),A,42.75
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Max),A,65.38
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92105
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93222
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92276
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Min),A,24.38
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Max),A,45.38
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.06
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91382
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91055
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84286
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Min),A,32.38
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Max),A,19.75
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Min),A,40.88
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Max),A,63.38
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.62
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Min),A,45.75
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Max),A,69.25
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Min),A,73.75
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Max),A,104.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Min),A,42.25
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Max),A,70.62
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93768
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90915
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93298
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Min),A,25.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Max),A,39.75
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.12
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92367
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93909
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88116
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Min),A,38.75
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Max),A,25.38
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Min),A,42.75
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Max),A,74.62
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.62
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Min),A,53.12
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Max),A,76.62
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Min),A,73.62
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Max),A,134.12
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Min),A,47.88
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Max),A,72.62
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93881
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91595
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88775
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Min),A,26.12
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Max),A,44.75
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,34.12
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93118
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93701
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89706
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Min),A,32.75
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Min),A,43.75
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Max),A,63.62
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.62
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Min),A,52.75
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Max),A,71.88
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Min),A,77.5
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Max),A,105.75
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Min),A,45.38
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Max),A,66.5
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91067
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9068
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Min),A,27.62
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Max),A,49.62
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9537
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92895
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94214
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Min),A,37.75
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Max),A,26.75
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Min),A,44.38
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Max),A,59.5
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.88
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Min),A,57.38
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Max),A,95.62
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Min),A,76.5
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Max),A,108.25
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Min),A,49.12
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Max),A,82.12
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9314
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91461
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90579
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Min),A,27.12
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Max),A,44.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,32.38
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92837
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93402
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94339
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Min),A,40.25
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Max),A,29.88
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Min),A,44.62
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Max),A,66.62
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Min),A,56.62
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Max),A,81.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Min),A,78.88
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Max),A,110.75
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Min),A,52.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Max),A,86.88
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93616
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91223
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92233
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Min),A,26.62
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Max),A,51.12
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.38
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96149
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90893
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91638
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Min),A,36.12
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Min),A,46.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Max),A,59.88
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Min),A,59.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Max),A,91.75
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Min),A,75.88
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Max),A,117.12
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Min),A,54.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Max),A,76.75
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93558
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91324
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9198
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Min),A,28.25
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Max),A,47.75
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.12
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95431
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93136
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91611
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Min),A,35.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
