Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Min),A,48.5
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Max),A,68.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.62
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Min),A,60.12
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Max),A,95.88
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Min),A,84.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Max),A,120.25
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Min),A,55.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Max),A,74.38
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93677
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91073
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91647
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Min),A,28.38
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Max),A,45.25
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92386
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.936
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92862
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Min),A,36.88
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Max),A,30.62
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Min),A,51.25
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Max),A,74.5
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.25
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Min),A,60.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Max),A,78.25
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Min),A,81.38
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Max),A,119.62
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Min),A,57.5
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Max),A,83.75
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92386
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91614
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92996
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Min),A,28.38
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Max),A,47.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,34.12
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93167
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93927
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96118
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Min),A,49.12
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Max),A,38.12
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Min),A,50.62
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Max),A,73.88
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.75
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Min),A,57.12
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Max),A,78.5
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Min),A,82.5
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Max),A,119.38
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Min),A,67.12
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Max),A,101.5
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94742
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92651
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92065
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Min),A,30.12
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Max),A,51.25
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,36.62
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94913
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95227
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9722
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Min),A,52.62
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Max),A,41.38
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Min),A,52.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Max),A,75.75
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.75
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Min),A,67.12
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Max),A,94.62
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Min),A,85.75
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Max),A,135.75
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Min),A,78.5
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Max),A,103.62
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9548
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91635
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91385
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Min),A,33.25
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Max),A,48.12
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,39.25
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93017
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9501
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97443
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Min),A,65.12
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Max),A,46.5
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Min),A,52.88
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Max),A,72.12
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.12
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Min),A,69.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Max),A,106.38
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Min),A,82.75
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Max),A,129.12
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Min),A,72.62
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Max),A,123.25
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96741
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93475
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92914
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Min),A,33.38
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Max),A,53.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,44.62
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94607
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95334
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96921
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Min),A,58.75
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Max),A,39.12
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Min),A,52.88
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Max),A,70.5
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.88
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Min),A,80.5
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Max),A,111.38
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Min),A,88.25
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Max),A,128.75
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Min),A,70.88
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Max),A,112.38
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96933
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93295
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93591
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Min),A,29.5
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Max),A,55.12
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,40.12
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93964
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96152
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95636
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Min),A,55.5
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Max),A,41.88
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Min),A,53.12
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Max),A,93.5
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.38
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Min),A,67.88
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Max),A,104.75
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Min),A,91.88
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Max),A,143.75
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Min),A,63.88
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Max),A,143.5
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96194
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93011
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92844
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Min),A,29.62
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Max),A,50.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94424
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96579
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9668
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Min),A,58.88
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
