Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Min),A,54.5
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Max),A,92.5
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.38
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Min),A,66.62
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Max),A,95.12
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Min),A,92.75
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Max),A,142.25
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Min),A,68.75
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Max),A,134.75
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96133
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94223
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92093
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Min),A,28.75
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Max),A,46.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,37.12
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92795
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97449
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96045
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Min),A,56.38
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Max),A,45.88
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Min),A,59.88
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Max),A,89.25
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.62
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Min),A,66.38
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Max),A,88.5
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Min),A,107.25
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Max),A,150.88
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Min),A,67.75
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Max),A,109.75
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9718
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92813
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90127
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Min),A,29.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Max),A,50.5
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.25
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97726
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96597
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95746
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Min),A,39.12
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Max),A,29.38
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Min),A,52.5
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Max),A,65.25
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Min),A,76.75
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Max),A,129.12
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Min),A,91.25
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Max),A,131.75
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Min),A,65.25
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Max),A,101.12
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97769
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92718
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91833
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Min),A,35.5
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Max),A,63.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.12
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.38
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95929
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Min),A,52.12
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Min),A,55.62
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Max),A,71.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.75
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Min),A,92.88
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Max),A,136.88
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Min),A,97.5
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Max),A,127.75
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Min),A,69.25
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Max),A,111.5
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94705
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90564
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Min),A,36.88
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Max),A,63.75
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,52.12
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.75
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.12
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97388
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9602
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96002
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Min),A,51.62
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Max),A,35.88
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Min),A,56.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Max),A,81.25
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.62
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Min),A,87.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Max),A,135.25
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Min),A,93.75
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Max),A,155.75
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Min),A,70.38
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Max),A,96.38
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98099
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94089
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94617
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Min),A,32.38
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Max),A,63.62
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,43.75
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96948
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96994
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Min),A,68.88
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Max),A,39.62
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Min),A,56.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Max),A,75.75
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.12
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Min),A,85.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Max),A,160.88
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Min),A,103.5
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Max),A,149.38
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Min),A,84.38
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Max),A,137.5
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94165
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94977
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Min),A,32.12
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Max),A,70.25
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,45.88
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.25
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96249
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9621
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Min),A,64.12
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Max),A,49.12
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Min),A,57.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Max),A,78.5
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Min),A,77.38
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Max),A,143.75
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Min),A,103.75
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Max),A,155.88
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Min),A,90.25
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Max),A,149.5
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97919
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93613
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97253
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Min),A,30.88
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Max),A,59.62
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,41.88
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.25
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95541
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96698
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Min),A,62.12
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Max),A,43.0
