Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Min),A,54.62
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Max),A,102.75
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.62
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Min),A,70.88
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Max),A,142.12
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Min),A,106.5
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Max),A,163.38
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Min),A,79.62
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Max),A,158.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97363
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93411
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96609
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Min),A,30.62
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Max),A,54.75
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,36.88
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96246
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97122
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9635
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Min),A,60.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Max),A,38.75
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Min),A,52.5
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Max),A,80.38
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.38
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Min),A,76.5
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Max),A,132.62
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Min),A,108.62
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Max),A,149.12
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Min),A,83.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Max),A,114.88
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97226
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94449
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95334
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Min),A,30.88
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Max),A,53.88
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97153
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96597
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96783
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Min),A,54.5
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Max),A,42.5
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Min),A,54.62
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Max),A,88.38
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Min),A,78.75
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Max),A,110.62
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Min),A,107.38
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Max),A,161.38
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Min),A,80.25
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Max),A,129.5
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9523
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.965
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Min),A,34.38
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Max),A,70.12
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,49.5
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.38
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.62
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96411
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95554
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Min),A,56.75
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Max),A,45.5
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Min),A,54.25
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Max),A,76.12
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.25
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Min),A,99.5
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Max),A,139.25
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Min),A,119.88
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Max),A,162.38
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Min),A,72.62
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Max),A,115.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93661
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97665
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Min),A,33.12
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Max),A,75.38
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.75
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,133.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95831
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96402
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Min),A,71.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Max),A,55.75
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Min),A,53.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Max),A,78.75
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.62
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Min),A,93.75
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Max),A,152.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Min),A,123.62
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Max),A,174.12
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Min),A,76.25
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Max),A,165.75
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97867
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95435
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Min),A,29.25
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Max),A,53.12
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,37.75
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.25
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.75
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97794
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96231
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Min),A,63.88
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Max),A,40.5
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Min),A,51.75
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Max),A,76.75
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.88
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Min),A,94.38
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Max),A,153.75
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Min),A,112.5
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Max),A,157.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Min),A,92.5
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Max),A,158.38
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96417
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97839
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Min),A,33.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Max),A,64.12
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.5
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.62
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97681
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96506
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Min),A,64.5
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Max),A,45.25
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.12
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Min),A,55.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Max),A,109.62
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Min),A,94.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Max),A,153.5
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Min),A,114.75
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Max),A,219.62
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Min),A,95.38
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Max),A,149.38
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97656
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96124
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Min),A,33.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Max),A,63.25
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,40.62
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.38
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.12
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.38
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
