Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97644
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97549
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Min),A,71.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Max),A,51.25
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Min),A,56.75
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Max),A,108.62
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.38
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Min),A,84.62
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Max),A,147.38
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Min),A,125.25
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Max),A,217.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Min),A,90.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Max),A,159.62
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95389
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Min),A,27.75
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Max),A,75.38
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,43.12
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,148.5
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.88
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.25
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.12
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97247
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9733
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Min),A,54.12
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Min),A,51.5
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Max),A,89.5
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.12
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Min),A,92.88
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Max),A,197.5
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Min),A,109.75
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Max),A,172.38
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Min),A,113.25
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Max),A,162.25
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98322
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94855
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Min),A,32.62
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Max),A,81.88
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,49.62
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,152.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.38
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Min),A,66.25
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Max),A,41.12
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Min),A,50.12
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Max),A,94.75
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.12
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Min),A,94.5
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Max),A,189.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Min),A,108.25
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Max),A,169.75
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Min),A,113.5
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Max),A,184.5
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96011
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Min),A,39.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Max),A,88.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,59.12
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,104.38
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,179.5
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.38
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.75
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.25
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Min),A,63.25
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Min),A,56.62
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Max),A,90.38
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.75
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Min),A,131.12
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Max),A,213.38
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Min),A,130.38
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Max),A,177.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Min),A,128.25
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Max),A,212.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96558
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Min),A,33.12
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Max),A,85.25
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,60.88
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.75
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,181.75
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.12
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.12
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.12
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,128.75
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.12
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Min),A,56.75
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Max),A,39.25
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Min),A,56.12
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Max),A,103.75
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.25
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Min),A,159.88
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Max),A,236.5
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Min),A,138.88
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Max),A,200.38
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Min),A,128.5
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Max),A,211.88
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97238
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Min),A,32.12
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Max),A,63.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,44.62
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,105.38
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,156.25
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.75
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.38
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.62
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.12
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Min),A,67.25
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Max),A,47.25
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.38
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Min),A,55.25
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Max),A,103.5
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.25
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Min),A,150.38
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Max),A,207.5
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.88
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Min),A,143.25
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Max),A,210.5
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Min),A,139.38
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Max),A,237.38
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.38
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Min),A,29.38
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Max),A,69.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,43.25
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,91.75
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,145.88
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.88
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.62
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,141.62
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.12
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.75
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.25
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97293
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Min),A,76.75
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Max),A,49.88
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.12
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Min),A,54.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Max),A,102.5
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.75
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Min),A,127.5
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Max),A,192.75
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Min),A,141.12
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Max),A,228.12
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Min),A,133.62
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Max),A,207.88
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.25
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97388
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Min),A,32.75
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Max),A,91.62
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,47.38
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,140.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.25
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,141.25
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,168.12
