Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.62
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Min),A,88.75
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Max),A,62.75
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.62
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Min),A,61.5
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Max),A,169.25
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.62
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Min),A,99.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Max),A,176.12
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Min),A,149.38
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Max),A,232.38
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Min),A,130.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Max),A,279.75
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96869
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Min),A,31.38
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Max),A,87.75
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,43.88
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.12
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.5
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.12
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,159.12
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.12
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Min),A,81.38
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Max),A,56.25
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.88
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.25
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Min),A,56.25
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Max),A,149.38
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.88
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Min),A,108.12
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Max),A,163.12
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Min),A,135.25
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Max),A,213.12
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Min),A,133.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Max),A,261.62
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97183
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Min),A,34.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Max),A,71.25
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,46.62
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,160.25
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.25
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.75
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,150.75
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,131.5
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97613
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Min),A,87.38
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Max),A,68.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Min),A,61.12
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Max),A,139.38
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.88
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Min),A,96.12
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Max),A,183.75
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Min),A,148.88
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Max),A,258.38
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.25
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Min),A,119.5
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Max),A,224.25
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97098
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Min),A,33.25
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Max),A,73.5
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,45.62
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.75
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,160.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,86.75
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,144.12
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.25
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,131.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.88
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97946
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Min),A,74.88
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Max),A,45.5
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Min),A,56.12
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Max),A,107.62
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.88
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Min),A,108.38
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Max),A,188.5
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Min),A,139.88
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Max),A,237.38
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Min),A,145.12
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Max),A,218.88
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9725
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Min),A,33.12
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Max),A,80.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,50.5
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,90.12
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,148.88
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.38
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,110.62
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Min),A,71.88
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Max),A,46.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.88
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Min),A,59.25
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Max),A,126.88
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.75
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Min),A,89.38
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Max),A,141.5
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Min),A,141.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Max),A,206.38
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Min),A,135.62
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Max),A,202.88
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97321
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96728
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Min),A,35.62
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Max),A,87.12
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,54.25
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.5
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.25
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.12
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.12
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.12
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96478
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96799
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Min),A,101.62
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Max),A,66.75
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,127.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Min),A,59.38
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Max),A,144.62
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.75
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Min),A,74.5
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Max),A,126.5
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Min),A,117.5
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Max),A,185.62
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Min),A,136.88
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Max),A,211.25
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97687
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9595
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Min),A,30.88
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Max),A,68.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,38.75
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Min),A,73.75
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Max),A,51.62
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Min),A,47.38
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Max),A,125.75
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Min),A,78.25
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Max),A,118.75
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Min),A,121.38
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Max),A,174.75
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Min),A,92.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Max),A,197.88
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97418
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9494
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9736
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Min),A,32.62
