Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Max),A,52.62
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.38
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.38
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9762
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Min),A,64.12
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Max),A,45.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Min),A,52.88
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Max),A,100.12
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.12
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Min),A,67.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Max),A,118.75
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Min),A,118.62
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Max),A,171.25
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Min),A,76.38
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Max),A,164.38
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97385
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96088
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96097
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Min),A,32.38
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Max),A,79.38
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,49.88
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.88
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.88
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96951
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97592
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Min),A,56.38
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Max),A,44.5
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Min),A,56.62
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Max),A,102.75
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.62
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Min),A,73.38
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Max),A,121.25
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Min),A,122.75
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Max),A,195.25
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Min),A,77.25
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Max),A,132.88
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96664
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94684
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96783
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Min),A,32.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Max),A,55.5
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,40.75
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96915
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97076
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97147
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Min),A,67.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Max),A,40.75
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Min),A,48.62
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Max),A,91.5
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.38
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Min),A,68.5
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Max),A,103.5
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Min),A,108.62
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Max),A,160.88
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Min),A,75.5
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Max),A,135.75
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93899
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94446
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97708
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Min),A,34.75
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Max),A,61.5
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,44.75
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.5
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97418
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95709
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Min),A,58.88
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Max),A,37.62
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Min),A,54.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Max),A,106.38
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.75
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Min),A,54.5
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Max),A,92.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Min),A,113.25
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Max),A,180.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Min),A,72.88
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Max),A,123.5
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93426
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95032
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Min),A,32.75
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Max),A,70.12
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,47.38
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96298
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94913
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Min),A,51.38
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Max),A,36.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Min),A,53.88
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Max),A,111.75
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.62
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Min),A,54.62
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Max),A,80.38
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Min),A,115.38
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Max),A,169.88
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Min),A,73.62
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Max),A,127.25
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94559
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95422
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97302
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Min),A,35.62
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Max),A,77.62
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,47.12
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.38
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95923
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9505
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Min),A,40.12
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Max),A,28.38
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Min),A,48.88
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Max),A,82.62
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Min),A,63.25
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Max),A,92.5
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Min),A,108.75
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Max),A,152.12
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Min),A,72.5
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Max),A,106.38
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93582
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95126
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Min),A,36.38
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Max),A,61.88
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,45.38
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97278
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95245
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Min),A,63.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Max),A,39.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Min),A,51.62
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Max),A,109.25
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.88
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Min),A,54.38
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Max),A,88.75
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Min),A,109.25
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Max),A,168.5
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Min),A,70.12
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Max),A,114.25
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
