Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95154
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95608
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97687
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Min),A,31.25
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Max),A,72.62
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,48.62
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.88
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96509
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89685
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97259
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Min),A,68.12
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Max),A,47.38
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Min),A,48.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Max),A,102.38
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.12
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Min),A,58.25
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Max),A,103.38
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Min),A,101.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Max),A,154.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Min),A,84.12
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Max),A,128.25
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92679
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96411
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Min),A,40.88
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Max),A,96.75
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,61.75
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.5
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,126.88
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87951
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97009
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Min),A,55.62
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Max),A,40.88
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Min),A,49.75
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Max),A,110.75
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.38
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Min),A,52.5
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Max),A,86.25
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Min),A,98.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Max),A,157.62
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Min),A,83.88
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Max),A,131.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94064
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96118
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Min),A,32.88
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Max),A,79.5
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,55.75
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.62
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.12
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87524
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94736
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Min),A,43.25
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Min),A,45.38
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Max),A,86.88
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.75
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Min),A,57.12
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Max),A,102.62
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Min),A,100.38
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Max),A,156.12
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Min),A,86.25
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Max),A,133.38
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94299
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96942
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98145
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Min),A,46.5
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Max),A,88.12
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,63.25
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,87.88
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.12
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88785
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93213
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Min),A,49.12
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Max),A,28.75
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Min),A,51.38
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Max),A,89.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Min),A,54.25
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Max),A,91.5
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Min),A,113.5
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Max),A,147.88
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Min),A,71.5
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Max),A,136.25
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93811
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96622
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95233
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Min),A,47.38
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Max),A,96.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,65.62
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.62
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,126.12
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.25
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84442
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92953
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Min),A,46.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Max),A,32.38
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Min),A,44.5
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Max),A,98.5
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.12
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Min),A,58.75
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Max),A,98.25
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Min),A,105.25
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Max),A,162.12
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Min),A,65.12
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Max),A,99.75
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93652
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96872
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95218
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Min),A,45.25
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Max),A,96.75
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,69.12
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,86.88
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97449
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84424
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94214
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Min),A,48.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Max),A,31.5
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Min),A,48.38
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Max),A,95.12
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Min),A,57.5
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Max),A,105.88
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Min),A,109.62
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Max),A,156.75
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Min),A,70.5
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Max),A,112.75
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96112
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95721
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Min),A,33.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Max),A,78.75
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,53.12
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.88
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97015
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93271
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94809
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Min),A,51.5
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Max),A,30.75
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Min),A,47.88
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Max),A,80.75
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Min),A,62.88
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Max),A,105.75
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Min),A,108.38
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Max),A,147.88
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Min),A,66.5
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Max),A,116.5
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
