Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95087
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93985
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Min),A,30.25
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Max),A,60.5
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97769
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89938
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9599
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Min),A,71.25
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Max),A,37.38
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Min),A,46.5
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Max),A,93.75
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Min),A,66.25
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Max),A,97.5
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Min),A,92.5
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Max),A,130.25
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Min),A,87.12
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Max),A,144.12
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9599
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94281
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Min),A,28.75
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Max),A,70.62
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,41.75
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.38
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97235
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93985
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Min),A,78.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Max),A,48.62
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Min),A,45.62
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Max),A,96.5
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.62
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Min),A,60.5
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Max),A,111.38
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Min),A,93.25
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Max),A,143.5
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Min),A,97.75
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Max),A,154.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97226
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95608
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Min),A,29.12
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Max),A,69.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,42.38
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.38
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96045
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96829
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Min),A,53.88
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Max),A,35.75
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Min),A,44.38
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Max),A,94.25
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.25
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Min),A,69.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Max),A,119.5
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Min),A,102.38
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Max),A,178.75
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Min),A,94.12
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Max),A,131.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97003
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94192
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97858
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Min),A,28.12
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Max),A,51.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,36.88
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.75
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93872
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97058
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Min),A,60.75
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Min),A,46.88
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Max),A,76.12
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.62
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Min),A,63.38
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Max),A,113.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Min),A,97.25
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Max),A,141.38
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Min),A,86.38
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Max),A,129.12
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96042
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94754
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Min),A,29.25
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Max),A,61.12
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.94
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8916
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97107
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Min),A,60.25
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Max),A,35.25
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Min),A,42.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Max),A,81.62
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.25
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Min),A,70.75
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Max),A,116.88
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Min),A,90.12
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Max),A,143.62
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Min),A,77.12
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Max),A,133.5
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96838
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95364
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96728
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Min),A,29.75
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Max),A,62.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,44.75
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88406
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96536
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Min),A,56.38
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Max),A,38.38
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Min),A,42.25
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Max),A,81.88
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Min),A,71.88
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Max),A,120.25
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Min),A,93.38
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Max),A,149.88
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Min),A,77.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Max),A,143.5
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97726
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94055
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97409
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Min),A,27.5
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Max),A,49.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93454
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96326
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Min),A,45.5
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Min),A,40.38
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Max),A,75.75
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
