Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Min),A,71.38
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Max),A,136.12
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Min),A,89.62
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Max),A,130.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Min),A,74.12
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Max),A,125.5
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97937
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95618
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Min),A,27.25
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Max),A,62.62
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,39.75
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,109.88
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.88
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.62
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94696
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94369
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96368
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Min),A,48.62
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Max),A,32.88
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Min),A,41.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Max),A,80.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.12
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Min),A,54.88
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Max),A,122.25
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Min),A,101.5
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Max),A,164.62
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Min),A,84.88
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Max),A,123.88
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96454
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96475
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Min),A,28.25
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Max),A,71.12
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,54.62
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.5
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,118.25
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.88
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98059
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95163
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96683
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Min),A,62.25
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Min),A,45.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Max),A,88.25
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.25
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Min),A,64.5
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Max),A,109.88
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Min),A,118.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Max),A,164.12
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Min),A,84.25
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Max),A,141.88
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95364
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9675
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Min),A,36.88
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Max),A,95.38
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,65.25
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.25
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97183
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94141
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Min),A,53.62
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Max),A,34.62
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Min),A,61.5
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Max),A,100.38
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.62
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Min),A,59.25
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Max),A,103.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Min),A,115.12
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Max),A,175.25
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Min),A,85.75
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Max),A,127.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96631
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.965
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98105
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Min),A,34.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Max),A,86.5
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,57.88
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,79.88
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.88
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.12
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97263
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95764
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Min),A,56.75
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Max),A,37.25
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Min),A,54.25
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Max),A,103.75
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Min),A,58.38
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Max),A,110.88
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Min),A,122.62
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Max),A,160.5
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Min),A,80.25
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Max),A,133.38
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97278
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96692
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Min),A,34.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Max),A,95.75
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,54.88
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,83.25
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97537
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89966
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93719
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Min),A,45.62
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Max),A,24.75
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Min),A,41.5
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Max),A,97.25
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Min),A,64.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Max),A,120.62
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Min),A,116.75
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Max),A,181.88
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Min),A,59.38
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Max),A,112.75
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97964
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96841
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Min),A,31.88
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Max),A,67.88
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.62
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93887
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9588
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Min),A,46.88
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Max),A,28.5
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Min),A,46.25
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Max),A,91.5
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.62
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Min),A,71.88
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Max),A,125.12
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Min),A,115.75
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Max),A,160.38
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Min),A,74.5
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Max),A,122.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96515
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95932
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Min),A,26.25
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Max),A,76.25
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,49.88
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.25
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.88
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97037
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94153
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92911
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Min),A,43.12
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Max),A,23.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
