Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Min),A,38.38
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Max),A,93.62
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Min),A,60.38
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Max),A,109.25
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Min),A,89.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Max),A,157.75
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Min),A,67.5
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Max),A,132.75
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.948
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97504
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Min),A,30.25
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Max),A,104.75
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,66.75
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,92.75
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.88
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97192
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95477
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93951
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Min),A,41.38
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Max),A,22.5
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Min),A,42.5
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Max),A,120.88
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Min),A,57.12
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Max),A,118.5
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Min),A,114.5
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Max),A,180.75
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Min),A,72.25
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Max),A,124.25
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92902
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97012
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Min),A,39.62
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Max),A,85.88
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,64.25
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,83.5
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.12
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.25
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93405
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95242
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93915
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Min),A,61.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Max),A,30.25
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Min),A,54.5
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Max),A,117.5
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.75
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Min),A,48.5
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Max),A,93.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Min),A,102.75
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Max),A,173.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Min),A,83.62
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Max),A,159.12
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95575
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97656
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Min),A,29.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Max),A,95.38
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,59.38
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,113.75
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,90.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.12
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.25
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.69
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97168
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96417
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93738
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Min),A,47.75
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Max),A,24.12
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Min),A,40.75
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Max),A,128.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Min),A,55.12
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Max),A,129.5
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Min),A,122.5
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Max),A,197.38
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Min),A,91.12
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Max),A,157.38
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96637
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9744
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Min),A,38.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Max),A,87.5
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,60.62
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,95.62
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.88
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.62
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.88
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.62
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90359
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95471
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95492
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Min),A,51.38
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Max),A,33.12
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Min),A,60.62
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Max),A,117.62
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.88
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Min),A,56.5
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Max),A,99.5
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Min),A,122.75
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Max),A,168.5
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Min),A,98.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Max),A,167.38
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9191
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97372
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Min),A,46.38
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Max),A,108.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,80.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,93.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,138.5
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.38
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.62
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93738
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95361
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Min),A,83.75
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Max),A,52.75
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Min),A,81.12
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Max),A,163.25
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,119.88
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Min),A,48.12
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Max),A,95.25
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Min),A,123.75
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Max),A,198.38
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Min),A,120.12
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Max),A,199.25
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95578
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95892
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Min),A,28.88
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Max),A,88.88
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,53.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.88
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97079
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9458
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93915
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Min),A,41.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Max),A,25.25
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Min),A,47.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Max),A,114.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.88
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Min),A,53.12
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Max),A,113.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Min),A,93.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Max),A,166.38
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Min),A,80.12
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Max),A,144.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95523
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95697
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Min),A,28.75
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Max),A,65.88
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,47.12
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.88
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96243
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9483
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92193
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Min),A,39.12
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
