Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Min),A,40.38
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Max),A,94.38
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Min),A,54.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Max),A,108.25
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Min),A,95.62
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Max),A,157.88
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Min),A,70.88
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Max),A,109.62
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95935
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96432
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Min),A,30.5
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Max),A,76.38
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,46.12
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.25
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96597
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95334
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96258
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Min),A,56.88
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Max),A,29.75
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Min),A,50.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Max),A,107.25
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.62
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Min),A,61.38
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Max),A,110.75
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Min),A,107.12
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Max),A,161.75
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Min),A,77.5
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Max),A,134.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9602
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Min),A,27.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Max),A,48.5
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.62
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.25
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.62
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9599
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95502
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Min),A,58.75
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Max),A,39.12
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Min),A,41.12
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Max),A,95.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.88
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Min),A,75.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Max),A,127.88
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Min),A,104.25
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Max),A,159.38
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Min),A,92.75
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Max),A,153.38
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9758
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96814
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Min),A,30.12
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Max),A,76.38
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,43.62
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.88
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.12
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.62
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.38
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94788
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98209
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Min),A,60.5
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Max),A,28.12
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Min),A,40.12
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Max),A,67.75
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Min),A,91.75
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Max),A,149.38
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Min),A,110.38
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Max),A,158.88
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Min),A,77.12
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Max),A,147.12
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97781
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96973
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Min),A,29.12
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Max),A,58.5
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.88
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.88
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.62
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.38
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.62
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96277
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91177
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Min),A,76.88
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Max),A,51.62
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Min),A,39.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Max),A,89.25
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.88
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Min),A,59.75
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Max),A,137.62
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Min),A,112.62
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Max),A,153.88
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Min),A,101.12
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Max),A,154.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95682
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9725
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Min),A,34.62
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Max),A,79.38
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,51.38
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.5
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.25
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92905
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Min),A,67.25
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Max),A,37.25
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Min),A,51.25
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Max),A,93.12
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Min),A,67.75
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Max),A,105.62
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Min),A,99.5
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Max),A,173.38
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Min),A,85.62
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Max),A,163.38
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96539
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97333
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Min),A,26.62
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Max),A,62.75
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,43.38
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.75
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97583
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90875
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Min),A,73.5
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Max),A,53.62
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Min),A,43.88
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Max),A,103.62
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.25
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Min),A,71.88
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Max),A,143.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Min),A,99.12
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Max),A,144.25
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Min),A,121.12
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Max),A,166.75
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96155
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96506
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Min),A,33.12
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Max),A,76.88
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,51.88
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.88
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95923
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Min),A,76.38
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Max),A,41.88
