Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Min),A,42.12
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Max),A,118.88
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.12
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Min),A,76.38
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Max),A,143.5
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Min),A,99.38
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Max),A,169.5
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Min),A,119.12
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Max),A,207.38
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97287
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9548
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Min),A,33.62
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Max),A,77.5
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,54.88
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.25
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93722
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Min),A,99.75
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Max),A,48.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Min),A,49.88
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Max),A,150.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.25
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Min),A,79.5
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Max),A,132.75
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Min),A,86.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Max),A,154.62
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Min),A,122.88
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Max),A,217.25
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95596
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Min),A,25.5
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Max),A,77.38
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,50.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.38
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,114.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97192
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Min),A,46.75
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Max),A,32.5
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Min),A,43.88
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Max),A,108.25
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.75
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Min),A,73.12
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Max),A,126.88
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Min),A,97.25
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Max),A,183.12
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Min),A,99.5
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Max),A,160.62
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96298
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Min),A,23.5
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Max),A,72.38
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,39.88
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.75
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.5
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.75
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97394
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92932
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Min),A,56.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Max),A,29.62
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Min),A,42.62
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Max),A,93.12
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.12
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Min),A,79.5
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Max),A,128.38
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Min),A,103.75
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Max),A,166.5
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Min),A,101.5
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Max),A,151.5
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96909
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Min),A,22.12
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Max),A,83.88
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,38.25
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,133.75
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.62
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,151.12
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.25
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.12
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95441
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95505
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94217
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Min),A,45.88
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Max),A,27.25
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Min),A,38.5
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Max),A,120.5
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.88
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Min),A,83.38
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Max),A,158.75
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Min),A,114.38
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Max),A,203.12
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Min),A,96.25
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Max),A,146.5
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98642
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96417
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Min),A,26.75
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Max),A,81.25
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,39.12
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,104.38
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.62
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.62
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93063
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93005
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94876
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Min),A,54.38
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Min),A,48.38
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Max),A,119.38
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.75
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Min),A,68.38
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Max),A,115.88
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Min),A,90.75
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Max),A,201.88
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Min),A,86.5
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Max),A,155.12
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98392
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94699
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Max),A,58.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97052
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93945
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93518
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Min),A,43.25
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Max),A,22.38
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Min),A,39.62
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Max),A,67.88
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.38
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Min),A,73.62
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Max),A,117.62
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Min),A,87.88
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Max),A,143.25
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Min),A,85.12
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Max),A,134.25
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98151
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93088
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Min),A,23.75
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Max),A,50.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,32.88
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
