Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93768
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92706
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Min),A,35.12
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Min),A,40.12
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Max),A,71.75
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.75
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Min),A,68.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Max),A,110.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Min),A,79.25
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Max),A,133.62
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Min),A,71.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Max),A,123.25
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97955
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92605
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Min),A,24.12
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Max),A,58.25
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,34.12
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96606
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94961
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91739
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Min),A,36.5
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Min),A,38.12
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Max),A,80.62
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.12
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Min),A,65.25
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Max),A,124.88
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Min),A,86.12
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Max),A,133.75
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Min),A,67.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Max),A,137.62
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94174
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Max),A,64.38
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.25
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96451
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95312
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91852
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Min),A,47.12
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Min),A,40.12
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Max),A,80.38
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.75
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Min),A,70.62
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Max),A,132.75
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Min),A,87.5
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Max),A,154.25
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Min),A,68.75
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Max),A,142.5
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94141
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Min),A,24.12
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Max),A,63.75
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,34.75
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95343
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88617
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94665
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Min),A,44.75
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Max),A,31.38
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Min),A,40.5
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Max),A,101.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.88
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Min),A,67.25
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Max),A,108.38
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Min),A,77.38
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Max),A,132.5
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Min),A,74.62
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Max),A,157.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96573
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9313
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Max),A,41.75
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95029
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89914
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92526
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Min),A,38.75
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Max),A,24.62
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Min),A,40.5
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Max),A,68.5
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.12
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Min),A,60.25
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Max),A,104.12
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Min),A,74.38
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Max),A,103.25
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Min),A,71.5
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Max),A,111.75
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9689
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94632
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Max),A,58.12
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,32.25
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.38
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93979
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83819
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94824
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Min),A,42.25
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Max),A,30.12
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Min),A,39.62
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Max),A,93.5
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Min),A,58.88
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Max),A,101.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Min),A,68.88
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Max),A,107.5
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Min),A,72.62
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Max),A,131.12
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97009
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93136
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Min),A,25.5
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Max),A,47.75
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,33.38
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95529
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87607
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95596
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Min),A,50.25
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Max),A,34.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Min),A,44.75
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Max),A,92.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.75
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Min),A,59.62
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Max),A,93.12
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Min),A,64.25
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Max),A,107.75
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Min),A,83.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Max),A,134.5
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95462
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94028
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Min),A,23.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Max),A,45.12
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.12
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
