Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92584
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82544
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95447
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Min),A,63.25
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Max),A,37.88
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Min),A,43.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Max),A,90.12
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.62
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Min),A,46.38
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Max),A,93.25
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Min),A,60.5
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Max),A,99.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Min),A,82.12
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Max),A,137.38
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94369
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91888
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Min),A,24.38
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Max),A,86.88
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93262
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76419
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94147
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Min),A,45.5
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Max),A,28.62
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Min),A,46.75
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Max),A,104.12
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.38
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Min),A,46.25
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Max),A,80.38
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Min),A,58.12
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Max),A,84.38
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Min),A,81.12
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Max),A,146.38
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93185
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94141
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Min),A,24.38
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Max),A,47.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.38
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.25
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93481
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88055
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94571
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Min),A,42.25
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Max),A,25.62
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Min),A,39.38
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Max),A,71.62
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Min),A,44.5
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Max),A,70.88
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Min),A,67.12
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Max),A,109.38
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Min),A,66.62
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Max),A,105.5
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93072
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95245
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97192
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Max),A,66.75
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,38.38
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94617
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87301
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92383
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Min),A,39.75
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Max),A,24.38
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Min),A,41.12
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Max),A,80.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.75
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Min),A,44.62
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Max),A,61.88
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Min),A,68.62
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Max),A,128.88
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Min),A,64.62
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Max),A,93.25
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96289
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95087
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Max),A,60.5
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,28.62
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.37
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94925
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85013
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93765
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Min),A,36.88
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Max),A,23.5
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Min),A,31.88
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Max),A,65.12
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.12
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Min),A,45.62
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Max),A,98.5
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Min),A,64.25
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Max),A,110.62
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Min),A,66.12
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Max),A,102.12
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94464
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93527
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Max),A,56.75
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,38.75
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90481
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85541
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94797
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Min),A,51.5
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Max),A,29.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Min),A,33.75
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Max),A,96.25
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.25
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Min),A,41.62
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Max),A,61.88
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Min),A,58.25
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Max),A,84.5
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Min),A,53.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Max),A,135.25
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9447
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89941
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91958
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Max),A,32.62
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9245
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82119
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91336
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Min),A,38.25
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Max),A,24.38
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Min),A,30.75
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Max),A,54.75
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Min),A,40.38
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Max),A,78.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Min),A,52.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Max),A,79.5
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Min),A,37.12
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Max),A,80.62
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94733
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87817
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94272
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Max),A,26.75
