Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.31
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90832
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7456
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88977
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Min),A,35.5
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Max),A,19.38
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Min),A,28.38
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Max),A,50.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.25
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Min),A,45.75
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Max),A,62.12
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Min),A,48.25
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Max),A,70.38
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Min),A,42.75
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Max),A,75.88
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.19
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9584
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8605
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95154
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Max),A,30.88
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.44
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93539
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83578
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86581
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Min),A,29.5
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Max),A,17.25
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Min),A,27.5
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Max),A,45.5
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.12
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Min),A,47.5
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Max),A,69.75
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Min),A,48.38
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Max),A,73.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Min),A,43.75
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Max),A,70.25
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93048
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.879
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9585
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Max),A,31.5
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.88
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9306
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83243
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81274
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Min),A,26.5
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Max),A,14.88
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Min),A,28.12
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Max),A,43.38
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.38
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Min),A,38.12
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Max),A,71.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Min),A,49.75
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Max),A,78.88
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Min),A,41.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Max),A,65.12
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93313
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86593
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95496
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Max),A,31.12
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.56
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94281
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81811
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80288
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Min),A,20.38
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Max),A,13.12
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Min),A,28.75
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Max),A,48.75
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Min),A,35.75
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Max),A,68.75
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Min),A,49.88
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Max),A,71.38
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Min),A,39.25
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Max),A,64.38
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91391
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85901
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94455
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Min),A,19.25
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Max),A,29.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.25
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93164
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80804
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74728
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Min),A,25.38
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Max),A,13.38
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Min),A,30.75
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Max),A,47.5
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Min),A,36.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Max),A,68.62
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Min),A,49.5
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Max),A,83.38
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Min),A,38.5
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Max),A,54.75
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.31
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90759
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83661
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91598
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Min),A,19.38
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Max),A,35.12
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.94
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92837
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82916
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78219
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Min),A,24.12
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Max),A,14.25
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Min),A,29.75
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Max),A,54.62
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.12
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Min),A,36.12
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Max),A,44.88
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Min),A,48.5
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Max),A,77.38
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Min),A,32.25
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Max),A,72.5
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.63
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93149
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83413
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94009
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Max),A,39.12
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.12
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.75
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93268
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87549
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72253
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Min),A,23.62
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Max),A,12.62
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Min),A,27.5
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Max),A,46.38
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Min),A,31.38
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Max),A,65.38
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Min),A,45.5
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Max),A,73.12
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Min),A,30.62
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Max),A,63.75
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
