Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89862
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84683
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88803
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Max),A,35.38
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,21.88
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.13
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88376
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8179
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80627
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Min),A,19.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Max),A,12.12
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Min),A,27.12
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Max),A,43.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.38
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Min),A,29.75
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Max),A,56.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Min),A,45.25
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Max),A,69.62
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Min),A,29.88
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Max),A,44.5
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89245
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84457
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90274
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Max),A,29.88
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.75
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.31
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84094
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73373
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84781
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Min),A,25.38
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Max),A,14.5
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Min),A,28.25
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Max),A,45.62
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.25
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Min),A,30.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Max),A,41.25
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Min),A,46.38
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Max),A,75.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Min),A,30.75
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Max),A,46.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92605
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84247
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87457
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Max),A,29.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,20.38
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.07
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87872
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75613
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82519
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Min),A,20.88
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Max),A,14.5
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Min),A,27.5
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Max),A,41.88
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.12
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Min),A,31.12
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Max),A,46.62
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Min),A,46.12
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Max),A,60.62
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Min),A,30.25
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Max),A,48.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.69
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93216
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84414
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83462
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Max),A,27.38
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.38
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91589
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85864
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83819
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Min),A,21.38
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Max),A,14.5
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Min),A,28.25
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Max),A,39.12
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.75
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Min),A,32.25
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Max),A,51.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Min),A,46.5
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Max),A,71.25
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Min),A,30.88
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Max),A,46.75
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.12
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.69
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85309
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84619
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81622
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Max),A,31.75
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,21.88
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.5
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85855
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77444
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.824
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Min),A,24.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Max),A,14.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Min),A,28.25
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Max),A,46.75
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Min),A,29.62
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Max),A,45.12
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Min),A,47.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Max),A,78.88
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Min),A,30.5
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Max),A,46.62
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.94
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.94
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85879
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84863
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84283
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Max),A,33.38
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.88
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.75
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90008
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79614
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82794
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Min),A,20.25
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Max),A,13.62
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Min),A,28.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Max),A,39.25
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.88
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Min),A,29.88
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Max),A,47.38
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Min),A,46.25
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Max),A,62.62
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Min),A,31.5
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Max),A,52.75
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82721
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85202
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87472
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Max),A,39.25
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,24.62
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.94
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90817
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75579
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81656
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Min),A,21.5
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Max),A,14.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Min),A,29.12
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Max),A,44.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.62
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Min),A,29.38
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Max),A,44.38
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Min),A,46.38
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Max),A,66.88
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Min),A,30.75
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Max),A,53.25
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
