Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.31
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84271
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84744
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88147
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Max),A,34.88
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.38
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90555
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86429
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83856
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Min),A,20.38
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Max),A,14.75
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Min),A,28.62
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Max),A,52.5
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.12
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Min),A,30.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Max),A,45.62
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Min),A,46.5
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Max),A,76.12
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Min),A,30.88
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Max),A,53.62
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84158
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85388
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85892
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Max),A,44.88
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.88
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.25
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.44
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.31
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89261
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80154
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82629
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Min),A,19.12
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Max),A,12.62
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Min),A,28.12
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Max),A,47.75
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.62
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Min),A,30.62
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Max),A,40.88
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Min),A,45.88
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Max),A,72.88
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Min),A,30.62
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Max),A,45.12
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.56
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.19
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87234
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8378
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85077
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Max),A,29.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.5
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.5
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92612
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74636
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82177
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Min),A,23.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Max),A,13.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Min),A,27.25
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Max),A,39.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.25
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Min),A,30.88
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Max),A,49.12
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Min),A,45.12
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Max),A,64.5
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Min),A,30.12
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Max),A,45.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89099
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84765
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8659
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Max),A,33.62
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.88
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.62
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89957
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75879
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82492
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Min),A,26.88
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Max),A,13.62
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Min),A,27.88
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Max),A,38.88
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.25
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Min),A,31.25
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Max),A,43.5
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Min),A,46.5
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Max),A,63.5
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Min),A,30.75
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Max),A,53.25
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90579
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84372
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8851
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Max),A,27.75
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.63
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93454
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87161
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93997
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Min),A,27.75
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Max),A,19.75
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Min),A,29.62
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Max),A,43.62
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.88
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Min),A,35.62
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Max),A,44.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Min),A,50.38
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Max),A,74.25
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Min),A,38.88
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Max),A,56.25
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89398
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84436
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8815
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Max),A,28.25
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93017
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84546
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93414
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Min),A,27.5
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Max),A,19.12
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Min),A,30.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Max),A,41.25
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.62
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Min),A,34.5
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Max),A,63.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Min),A,47.25
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Max),A,63.12
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Min),A,40.38
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Max),A,55.75
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89224
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83981
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8797
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Max),A,29.88
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.88
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94226
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79702
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92996
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Min),A,32.12
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Max),A,19.75
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Min),A,29.38
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Max),A,41.88
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.25
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Min),A,36.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Max),A,50.88
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
