Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Min),A,45.75
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Max),A,66.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Min),A,39.62
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Max),A,57.38
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.38
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89596
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85953
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88022
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Max),A,29.12
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.44
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92648
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72091
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92868
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Min),A,29.5
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Max),A,21.88
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Min),A,29.38
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Max),A,42.75
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Min),A,34.62
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Max),A,51.88
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Min),A,46.62
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Max),A,62.38
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Min),A,39.38
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Max),A,57.38
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90204
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83978
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89081
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Max),A,26.38
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.19
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91873
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80737
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84149
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Min),A,26.62
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Max),A,16.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Min),A,29.62
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Max),A,41.75
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.62
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Min),A,34.5
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Max),A,54.5
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Min),A,46.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Max),A,66.12
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Min),A,32.62
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Max),A,61.62
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88061
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84906
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84305
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Min),A,19.38
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Max),A,29.88
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.06
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93008
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77963
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80047
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Min),A,20.88
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Max),A,14.25
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Min),A,29.88
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Max),A,41.5
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.88
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Min),A,35.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Max),A,47.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Min),A,46.88
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Max),A,72.88
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Min),A,31.12
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Max),A,46.5
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87002
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86181
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82712
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Min),A,19.88
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Max),A,34.88
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.44
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89569
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78878
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80462
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Min),A,23.75
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Max),A,14.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Min),A,30.38
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Max),A,42.88
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.25
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Min),A,34.12
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Max),A,50.5
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Min),A,48.62
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Max),A,69.5
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Min),A,31.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Max),A,49.75
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.63
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86053
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85971
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83218
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Max),A,31.75
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.12
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.81
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88159
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85037
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79675
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Min),A,23.62
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Max),A,14.38
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Min),A,30.88
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Max),A,48.12
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.62
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Min),A,33.75
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Max),A,41.75
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Min),A,48.5
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Max),A,75.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Min),A,30.88
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Max),A,53.38
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91901
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87118
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88794
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Max),A,35.75
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.38
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89895
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81292
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81509
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Min),A,23.5
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Max),A,13.62
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Min),A,29.88
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Max),A,50.88
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.38
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Min),A,35.5
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Max),A,50.62
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Min),A,48.25
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Max),A,79.38
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Min),A,31.75
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Max),A,52.75
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90771
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84439
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90491
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Max),A,33.38
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.62
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.75
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88345
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86304
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80902
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Min),A,21.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Max),A,14.12
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
