Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Min),A,30.25
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Max),A,46.62
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Min),A,31.62
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Max),A,55.75
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Min),A,51.38
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Max),A,67.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Min),A,31.5
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Max),A,58.5
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90838
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85223
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89056
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Max),A,30.75
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,22.38
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86807
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80795
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85794
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Min),A,23.12
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Max),A,14.5
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Min),A,30.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Max),A,44.62
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Min),A,32.25
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Max),A,49.25
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Min),A,48.62
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Max),A,67.62
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Min),A,31.5
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Max),A,50.88
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92355
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86252
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87591
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Max),A,30.38
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,22.12
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.19
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88385
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80981
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84756
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Min),A,21.88
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Min),A,31.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Max),A,42.62
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.38
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Min),A,32.88
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Max),A,45.88
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Min),A,47.75
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Max),A,71.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Min),A,31.38
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Max),A,45.38
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93954
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89419
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88479
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Max),A,30.75
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.25
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92142
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86932
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78173
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Min),A,22.75
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Max),A,14.12
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Min),A,31.12
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Max),A,44.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.75
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Min),A,35.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Max),A,58.25
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Min),A,55.62
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Max),A,78.75
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Min),A,32.25
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Max),A,46.62
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91354
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90079
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8977
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Min),A,20.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Max),A,34.5
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91559
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9205
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84237
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Min),A,33.25
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Max),A,18.75
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Min),A,33.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Max),A,57.75
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.38
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Min),A,34.38
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Max),A,50.75
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Min),A,57.88
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Max),A,89.5
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Min),A,33.5
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Max),A,50.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91626
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91223
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86575
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Min),A,21.38
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Max),A,36.38
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.62
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91492
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85516
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84897
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Min),A,23.5
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Max),A,14.62
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Min),A,30.88
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Max),A,49.88
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.25
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Min),A,34.75
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Max),A,59.62
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Min),A,53.88
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Max),A,80.38
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Min),A,33.12
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Max),A,49.25
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94327
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87308
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87558
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Min),A,19.25
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Max),A,32.25
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.06
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91547
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76822
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92633
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Min),A,38.38
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Max),A,22.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Min),A,30.75
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Max),A,45.5
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Min),A,36.12
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Max),A,62.25
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Min),A,47.62
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Max),A,66.88
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Min),A,33.88
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Max),A,61.12
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.81
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95102
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85324
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87778
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Min),A,20.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Max),A,36.62
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.19
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92328
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75372
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91391
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Max),A,20.75
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
