Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Min),A,31.5
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Max),A,43.62
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.12
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Min),A,41.25
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Max),A,69.12
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Min),A,48.75
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Max),A,71.38
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Min),A,35.38
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Max),A,59.25
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93542
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86029
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88562
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Max),A,32.38
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.5
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93851
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84854
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87738
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Min),A,26.62
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Max),A,17.88
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Min),A,32.62
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Max),A,44.38
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.75
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Min),A,40.5
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Max),A,70.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Min),A,51.88
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Max),A,82.62
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Min),A,35.25
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Max),A,52.12
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93957
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87063
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90942
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Min),A,20.12
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Max),A,37.25
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94412
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7641
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85116
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Min),A,21.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Max),A,16.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Min),A,33.12
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Max),A,47.75
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.62
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Min),A,41.38
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Max),A,75.25
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Min),A,48.88
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Max),A,82.25
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Min),A,35.88
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Max),A,58.5
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-17T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84631
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91977
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87625
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Min),A,20.12
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Max),A,54.5
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.94
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95084
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86896
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.897
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Min),A,23.62
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Max),A,17.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Min),A,34.5
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Max),A,65.88
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Min),A,38.38
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Max),A,53.75
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Min),A,56.38
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Max),A,96.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Min),A,37.12
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Max),A,54.38
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88089
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90817
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9057
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Min),A,20.25
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Max),A,38.25
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96072
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88504
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93094
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Min),A,32.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Max),A,20.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Min),A,33.88
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Max),A,55.25
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Min),A,40.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Max),A,62.62
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Min),A,54.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Max),A,87.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Min),A,38.5
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Max),A,73.88
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9013
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94818
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89722
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Min),A,25.38
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Max),A,57.62
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,35.88
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94314
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95499
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92145
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Min),A,34.88
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Max),A,26.38
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Min),A,40.75
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Max),A,83.88
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.88
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Min),A,44.38
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Max),A,63.75
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Min),A,73.38
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Max),A,124.88
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Min),A,38.25
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Max),A,68.25
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88522
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95663
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93259
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Min),A,26.88
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Max),A,49.12
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96368
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90072
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90451
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Min),A,23.62
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Max),A,18.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Min),A,37.5
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Max),A,57.5
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.25
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,45.25
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,73.75
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,69.88
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,103.38
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,46.38
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,69.88
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89306
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95401
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9071
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Max),A,64.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96997
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89316
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94644
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Min),A,27.75
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Max),A,20.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
