Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Min),A,36.38
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Max),A,71.62
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,47.5
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,82.62
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,67.25
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,106.88
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,45.88
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,71.88
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91202
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92062
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93841
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Max),A,40.38
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,26.38
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92395
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92569
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95987
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Min),A,39.75
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Max),A,28.5
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Min),A,38.62
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Max),A,58.25
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Min),A,43.12
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Max),A,66.5
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Min),A,67.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Max),A,91.88
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Min),A,59.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Max),A,83.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9303
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91141
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91339
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Max),A,38.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.62
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95474
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90896
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95477
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Min),A,38.25
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Max),A,25.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Min),A,39.12
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Max),A,74.25
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,43.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,73.38
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,64.12
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,96.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,50.12
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,102.88
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94598
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89654
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9165
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Min),A,22.62
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Max),A,34.88
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9679
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90649
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.949
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Min),A,28.25
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Max),A,21.88
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Min),A,40.25
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Max),A,50.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.75
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,47.62
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,87.25
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,64.75
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,90.25
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,51.75
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,73.62
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92383
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90741
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9331
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Max),A,38.88
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95364
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89831
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95212
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Min),A,35.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Min),A,41.5
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Max),A,63.62
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.62
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Min),A,46.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Max),A,69.38
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Min),A,66.75
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Max),A,89.38
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Min),A,55.25
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Max),A,90.5
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94009
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92538
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91919
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Min),A,24.75
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Max),A,56.25
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94391
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94211
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95999
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Min),A,41.62
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Max),A,32.88
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Min),A,44.38
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Max),A,81.88
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Min),A,49.25
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Max),A,74.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Min),A,72.62
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Max),A,128.88
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Min),A,62.88
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Max),A,91.38
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93597
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94064
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96374
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Min),A,26.62
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Max),A,70.88
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,44.25
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.38
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94723
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94516
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Min),A,43.12
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Max),A,34.62
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Min),A,48.38
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Max),A,104.88
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Min),A,52.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Max),A,72.88
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Min),A,75.62
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Max),A,124.75
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Min),A,66.62
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Max),A,149.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94192
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93118
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92187
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Min),A,26.75
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Max),A,46.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96188
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94385
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9657
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
