Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Min),A,43.5
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Min),A,46.62
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Max),A,75.75
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.62
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Min),A,54.88
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Max),A,92.5
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Min),A,83.38
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Max),A,121.88
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Min),A,68.25
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Max),A,99.5
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95471
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91864
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91516
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Min),A,26.12
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Max),A,42.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.88
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96307
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9563
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96661
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Min),A,51.12
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Max),A,35.5
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Min),A,47.25
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Max),A,68.62
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.88
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Min),A,62.38
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Max),A,92.38
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Min),A,85.12
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Max),A,121.5
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Min),A,60.88
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Max),A,94.75
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95569
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92981
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92917
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Min),A,27.12
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Max),A,44.62
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.75
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96173
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95605
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Min),A,46.12
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Max),A,35.25
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Min),A,46.62
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Max),A,70.38
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.25
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Min),A,56.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Max),A,94.75
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Min),A,80.25
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Max),A,135.38
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Min),A,66.88
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Max),A,101.88
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95422
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94324
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92331
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Min),A,27.75
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Max),A,46.88
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,35.75
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97748
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93637
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96329
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Min),A,57.62
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Max),A,32.5
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Min),A,48.5
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Max),A,66.12
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,58.75
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,99.75
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,83.25
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,121.75
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,69.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,111.62
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95801
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94852
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93674
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Min),A,28.75
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Max),A,55.75
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,38.12
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9584
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93185
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98007
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Min),A,77.5
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Max),A,50.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Min),A,51.12
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Max),A,81.12
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,63.88
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,97.38
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,84.62
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,133.75
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,80.38
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,133.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95715
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93115
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95013
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Min),A,29.12
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Max),A,44.38
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,33.38
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.25
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95261
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9241
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95026
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Min),A,46.25
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Max),A,35.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Min),A,49.88
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Max),A,66.5
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.38
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,65.62
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,102.62
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,79.5
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,124.62
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,72.38
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,110.12
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96915
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94836
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91537
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Min),A,32.38
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Max),A,56.62
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,42.62
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93884
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95633
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Min),A,54.88
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Max),A,42.62
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Min),A,48.88
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Max),A,78.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,69.12
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,107.5
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,89.88
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,142.75
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,68.62
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,106.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97794
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91778
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Min),A,32.62
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Max),A,54.5
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,41.88
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
