Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94293
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91891
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Min),A,72.62
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Max),A,52.12
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Min),A,52.25
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Max),A,111.88
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,82.25
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,116.25
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,76.5
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,108.25
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,70.62
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,167.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94043
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98145
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Min),A,32.75
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Max),A,50.5
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,76.62
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,104.5
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93982
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95044
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Min),A,71.62
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Max),A,59.25
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Min),A,65.5
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Max),A,103.62
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.88
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,95.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,122.25
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,85.62
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,145.5
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,134.88
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,174.12
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.979
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95145
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97238
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Min),A,31.12
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Max),A,45.88
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.12
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97525
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95569
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Min),A,68.25
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Max),A,50.12
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Min),A,52.88
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Max),A,97.25
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,98.12
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,127.25
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,103.88
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,136.38
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,99.12
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,174.75
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97668
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95203
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96265
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Min),A,31.38
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Max),A,54.88
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,42.12
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.12
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.38
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96121
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95776
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Min),A,65.38
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Max),A,45.75
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Min),A,52.75
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Max),A,81.62
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,86.5
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,125.38
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,99.5
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,150.75
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,80.62
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,164.62
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97784
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9585
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97577
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Min),A,30.75
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Max),A,55.5
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,39.88
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.38
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97653
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9545
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9729
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Min),A,58.88
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Max),A,43.62
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Min),A,54.25
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Max),A,86.5
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.38
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,99.88
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,139.12
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,105.38
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,145.5
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,99.25
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,160.38
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9241
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95776
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Min),A,35.25
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Max),A,65.12
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,79.75
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97482
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95825
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97705
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Min),A,58.88
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Max),A,45.12
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Min),A,54.25
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Max),A,70.5
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.88
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,104.5
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,149.5
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,94.38
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,135.88
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,92.25
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,135.88
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94183
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9635
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Min),A,38.62
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Max),A,66.25
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,52.5
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,85.12
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,117.12
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.12
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97494
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96881
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Min),A,51.25
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Max),A,38.12
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Min),A,52.38
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Max),A,70.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.25
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,106.12
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,153.38
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,94.88
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,161.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,88.62
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,124.75
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91855
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9624
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Min),A,43.12
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Max),A,72.62
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,54.38
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,92.38
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,119.75
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.88
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
332884,Kinver Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
